ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 00:00,2,0.000,ALERT,212.83,302.37,59.986,1456376403,"201051344000645","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,321417.4,321417.4,18865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376405,186692.00
02/25/2016 00:00,2,0.000,ALERT,211.48,299.67,60.012,1456376403,"274151322000085","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,593309.9,593309.9,12527,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376407,186693.00
02/25/2016 00:00,2,0.000,ALERT,212.83,302.37,59.975,1456376403,"201051344000633","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,313040.0,313040.0,19275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376409,186694.00
02/25/2016 00:00,2,0.000,ALERT,212.38,302.68,59.986,1456376403,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,313854.8,313854.8,19266,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376411,186695.00
02/25/2016 00:00,2,0.000,ALERT,211.25,300.27,59.959,1456376403,"201051344000646","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,319234.8,319234.8,23797,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376413,186696.00
02/25/2016 00:00,2,0.000,ALERT,211.25,300.27,59.996,1456376403,"274151322000052","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,600982.1,600982.1,12736,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376414,186697.00
02/25/2016 00:00,2,0.000,ALERT,211.48,300.27,59.944,1456376403,"201051344000585","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,324236.6,324236.6,23803,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456376416,186698.00
02/25/2016 00:00,2,0.000,ALERT,211.48,300.57,59.975,1456376403,"201051344001230","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,323161.3,323161.3,23581,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376418,186699.00
02/25/2016 00:00,2,0.000,ALERT,211.93,301.17,59.975,1456376403,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,316703.6,316703.6,23783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376420,186700.00
02/25/2016 00:00,2,0.000,ALERT,211.03,300.27,59.981,1456376403,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,327297.8,327297.8,23718,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376422,186701.00
02/25/2016 00:00,2,0.000,ALERT,211.48,299.37,59.965,1456376403,"274151322000094","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,483626.7,483626.7,13197,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376424,186702.00
02/25/2016 00:00,2,0.000,ALERT,212.38,303.58,60.012,1456376403,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,327946.7,327946.7,19201,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376425,186703.00
02/25/2016 00:00,2,0.000,ALERT,211.25,300.57,59.965,1456376403,"201051344000890","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,324711.4,324711.4,23736,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456376427,186704.00
02/25/2016 00:00,2,0.000,ALERT,211.48,300.27,59.970,1456376403,"201051344000438","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,326866.4,326866.4,23732,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376429,186705.00
02/25/2016 00:00,2,0.000,ALERT,211.70,299.67,59.949,1456376403,"201051344000417","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,320725.5,320725.5,23887,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376431,186706.00
02/25/2016 00:00,2,0.000,ALERT,211.48,300.57,59.954,1456376403,"274151322000083","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,595145.1,595145.1,12774,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376433,186707.00
02/25/2016 00:00,2,0.000,ALERT,212.16,299.67,59.965,1456376403,"274151322000076","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,633294.3,633294.3,12773,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376435,186708.00
02/25/2016 00:00,2,0.000,ALERT,212.38,303.28,59.975,1456376403,"201051344000868","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,312805.9,312805.9,18994,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456376436,186709.00
02/25/2016 00:00,2,0.000,ALERT,211.25,301.17,59.922,1456376403,"274151322000095","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,626585.2,626585.2,12661,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376438,186710.00
02/25/2016 00:00,2,0.000,ALERT,212.16,302.98,59.975,1456376403,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,311003.8,311003.8,19276,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456376440,186711.00
02/25/2016 00:00,2,0.000,ALERT,211.25,299.67,59.965,1456376403,"201051344001025","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,324405.4,324405.4,23794,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376442,186712.00
02/25/2016 00:00,2,0.000,ALERT,212.16,302.98,59.938,1456376403,"201051344000458","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,321524.2,321524.2,19186,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376444,186713.00
02/25/2016 00:00,2,0.000,ALERT,213.06,302.98,59.933,1456376403,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,319740.9,319740.9,18814,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376445,186714.00
02/25/2016 00:00,2,0.000,ALERT,211.70,299.97,59.986,1456376403,"201051344000685","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,326667.7,326667.7,23602,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456376447,186715.00
02/25/2016 00:00,2,0.000,ALERT,211.70,299.67,59.954,1456376403,"201051344000917","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,324035.8,324035.8,23602,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456376449,186716.00
02/25/2016 00:00,2,0.000,ALERT,211.93,300.87,59.954,1456376403,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,329137.9,329137.9,23459,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456376451,186717.00
02/25/2016 00:00,2,0.000,ALERT,211.70,299.67,59.912,1456376403,"201051344000651","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,320746.7,320746.7,23833,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376453,186718.00
02/25/2016 00:00,2,0.000,ALERT,211.03,300.27,59.944,1456376403,"274151322000088","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,577872.8,577872.8,12477,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456376454,186719.00
02/25/2016 00:00,2,0.000,ALERT,212.16,299.67,59.981,1456376403,"274151322000068","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,483567.9,483567.9,13373,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376456,186720.00
02/25/2016 00:00,2,0.000,ALERT,211.25,300.27,59.944,1456376403,"201051344001135","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,317411.8,317411.8,23803,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376458,186721.00
02/25/2016 00:00,2,0.000,ALERT,211.93,303.58,59.981,1456376403,"201051344000594","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,323521.1,323521.1,19216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456376460,186722.00
02/25/2016 00:00,2,0.000,ALERT,211.70,299.97,59.917,1456376403,"201051344001203","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,323719.7,323719.7,23780,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456376462,186723.00
02/25/2016 00:00,2,0.000,ALERT,211.25,300.87,59.912,1456376403,"274151322000054","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,590428.8,590428.8,12507,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376463,186724.00
02/25/2016 00:00,2,0.000,ALERT,212.61,302.07,59.912,1456376403,"201051344000867","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,312165.8,312165.8,19243,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376465,186725.00
02/25/2016 00:00,2,0.000,ALERT,211.70,300.57,59.954,1456376403,"201051344001093","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,322449.2,322449.2,23661,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376467,186726.00
02/25/2016 00:00,2,0.000,ALERT,212.16,302.68,60.002,1456376403,"201051344000900","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,328706.1,328706.1,18655,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376469,186727.00
02/25/2016 00:00,2,0.000,ALERT,212.38,302.07,59.965,1456376403,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,320624.6,320624.6,18922,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376471,186728.00
02/25/2016 00:00,2,0.000,ALERT,212.38,303.28,59.965,1456376403,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,329527.5,329527.5,18601,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376472,186729.00
02/25/2016 00:00,2,0.000,ALERT,212.16,302.68,59.954,1456376403,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,321301.8,321301.8,19046,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456376474,186730.00
02/25/2016 00:00,2,0.000,ALERT,212.38,302.37,59.954,1456376403,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,316947.8,316947.8,19255,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376476,186731.00
02/25/2016 00:00,2,0.000,ALERT,212.61,302.98,59.938,1456376403,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,322385.8,322385.8,18719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376478,186732.00
02/25/2016 00:00,2,0.000,ALERT,211.25,299.37,59.944,1456376403,"274151322000087","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,565595.4,565595.4,12553,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456376480,186733.00
02/25/2016 00:15,2,0.000,ALERT,212.38,302.07,59.981,1456377303,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,321417.4,321417.4,18867,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377305,186734.00
02/25/2016 00:15,2,0.000,ALERT,211.03,299.37,59.933,1456377303,"274151322000085","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,593309.9,593309.9,12529,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377307,186735.00
02/25/2016 00:15,2,0.000,ALERT,212.61,301.77,59.981,1456377303,"201051344000633","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,313040.0,313040.0,19277,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456377309,186736.00
02/25/2016 00:15,2,0.000,ALERT,211.93,301.77,59.975,1456377303,"201051344000469","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,313854.8,313854.8,19268,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456377310,186737.00
02/25/2016 00:15,2,0.000,ALERT,211.25,300.27,59.938,1456377303,"201051344000646","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,319234.8,319234.8,23799,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456377312,186738.00
02/25/2016 00:15,2,0.000,ALERT,210.57,299.67,59.954,1456377303,"274151322000052","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,600982.1,600982.1,12738,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377314,186739.00
02/25/2016 00:15,2,0.000,ALERT,211.48,300.57,59.986,1456377303,"201051344000585","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,324236.6,324236.6,23805,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456377316,186740.00
02/25/2016 00:15,2,0.000,ALERT,211.48,300.87,59.981,1456377303,"201051344001230","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,323161.3,323161.3,23583,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377318,186741.00
02/25/2016 00:15,2,0.000,ALERT,211.93,301.17,59.981,1456377303,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,316703.6,316703.6,23785,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377320,186742.00
02/25/2016 00:15,2,0.000,ALERT,211.25,300.57,59.975,1456377303,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,327297.8,327297.8,23720,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377322,186743.00
02/25/2016 00:15,2,0.000,ALERT,211.03,299.37,59.975,1456377303,"274151322000094","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,483626.7,483626.7,13199,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377323,186744.00
02/25/2016 00:15,2,0.000,ALERT,211.93,302.68,59.981,1456377303,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,327946.7,327946.7,19203,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377325,186745.00
02/25/2016 00:15,2,0.000,ALERT,211.25,300.87,59.981,1456377303,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,324711.4,324711.4,23738,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377327,186746.00
02/25/2016 00:15,2,0.000,ALERT,211.70,300.57,59.975,1456377303,"201051344000438","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,326866.4,326866.4,23734,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377329,186747.00
02/25/2016 00:15,2,0.000,ALERT,211.70,299.97,59.981,1456377303,"201051344000417","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,320725.5,320725.5,23889,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377331,186748.00
02/25/2016 00:15,2,0.000,ALERT,211.03,299.97,59.928,1456377303,"274151322000083","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,595145.1,595145.1,12776,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377332,186749.00
02/25/2016 00:15,2,0.000,ALERT,211.48,299.67,59.949,1456377303,"274151322000076","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,633294.3,633294.3,12775,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377334,186750.00
02/25/2016 00:15,2,0.000,ALERT,211.93,302.98,59.986,1456377303,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,312805.9,312805.9,18996,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456377336,186751.00
02/25/2016 00:15,2,0.000,ALERT,211.03,299.97,59.954,1456377303,"274151322000095","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,626585.2,626585.2,12663,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377338,186752.00
02/25/2016 00:15,2,0.000,ALERT,211.93,302.07,60.023,1456377303,"201051344000988","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,311003.8,311003.8,19278,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377340,186753.00
02/25/2016 00:15,2,0.000,ALERT,211.48,299.97,59.981,1456377303,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,324405.4,324405.4,23796,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377342,186754.00
02/25/2016 00:15,2,0.000,ALERT,211.93,302.37,59.975,1456377303,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,321524.2,321524.2,19188,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377344,186755.00
02/25/2016 00:15,2,0.000,ALERT,212.61,302.07,59.986,1456377303,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,319740.9,319740.9,18816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377346,186756.00
02/25/2016 00:15,2,0.000,ALERT,211.93,300.57,59.986,1456377303,"201051344000685","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,326667.7,326667.7,23604,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456377347,186757.00
02/25/2016 00:15,2,0.000,ALERT,211.70,299.97,59.981,1456377303,"201051344000917","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,324035.8,324035.8,23604,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377349,186758.00
02/25/2016 00:15,2,0.000,ALERT,211.70,300.87,59.965,1456377303,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,329137.9,329137.9,23461,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377351,186759.00
02/25/2016 00:15,2,0.000,ALERT,211.48,299.97,59.975,1456377303,"201051344000651","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,320746.7,320746.7,23835,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377353,186760.00
02/25/2016 00:15,2,0.000,ALERT,210.35,299.37,59.986,1456377303,"274151322000088","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,577872.8,577872.8,12479,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456377355,186761.00
02/25/2016 00:15,2,0.000,ALERT,211.70,299.07,59.986,1456377303,"274151322000068","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,483567.9,483567.9,13375,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377356,186762.00
02/25/2016 00:15,2,0.000,ALERT,211.25,300.27,59.981,1456377303,"201051344001135","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,317411.8,317411.8,23805,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377358,186763.00
02/25/2016 00:15,2,0.000,ALERT,211.48,302.68,59.991,1456377303,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,323521.1,323521.1,19218,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377360,186764.00
02/25/2016 00:15,2,0.000,ALERT,211.48,299.97,59.986,1456377303,"201051344001203","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,323719.7,323719.7,23782,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377362,186765.00
02/25/2016 00:15,2,0.000,ALERT,210.57,299.67,59.975,1456377303,"274151322000054","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,590428.8,590428.8,12509,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377363,186766.00
02/25/2016 00:15,2,0.000,ALERT,212.38,302.07,59.991,1456377303,"201051344000867","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,312165.8,312165.8,19245,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377365,186767.00
02/25/2016 00:15,2,0.000,ALERT,211.48,300.27,59.965,1456377303,"201051344001093","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,322449.2,322449.2,23663,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377367,186768.00
02/25/2016 00:15,2,0.000,ALERT,211.93,302.37,59.954,1456377303,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,328706.1,328706.1,18657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456377369,186769.00
02/25/2016 00:15,2,0.000,ALERT,212.38,301.77,59.986,1456377303,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,320624.6,320624.6,18924,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377371,186770.00
02/25/2016 00:15,2,0.000,ALERT,212.16,303.28,60.034,1456377303,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,329527.5,329527.5,18603,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377373,186771.00
02/25/2016 00:15,2,0.000,ALERT,211.93,302.37,59.991,1456377303,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,321301.8,321301.8,19048,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377375,186772.00
02/25/2016 00:15,2,0.000,ALERT,212.16,302.37,60.023,1456377303,"201051344001158","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,316947.8,316947.8,19257,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377376,186773.00
02/25/2016 00:15,2,0.000,ALERT,212.61,302.98,60.012,1456377303,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,322385.8,322385.8,18721,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377378,186774.00
02/25/2016 00:15,2,0.000,ALERT,211.03,298.47,59.981,1456377303,"274151322000087","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,565595.4,565595.4,12555,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456377380,186775.00
02/25/2016 00:30,2,0.000,ALERT,212.83,302.98,59.944,1456378203,"201051344000645","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,321417.4,321417.4,18869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456378205,186776.00
02/25/2016 00:30,2,0.000,ALERT,211.25,299.07,59.970,1456378203,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,593309.9,593309.9,12531,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378207,186777.00
02/25/2016 00:30,2,0.000,ALERT,213.06,302.68,59.928,1456378203,"201051344000633","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,313040.0,313040.0,19279,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378209,186778.00
02/25/2016 00:30,2,0.000,ALERT,212.61,302.98,59.959,1456378203,"201051344000469","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,313854.8,313854.8,19270,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456378210,186779.00
02/25/2016 00:30,2,0.000,ALERT,211.03,300.27,59.965,1456378203,"201051344000646","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,319234.8,319234.8,23801,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378212,186780.00
02/25/2016 00:30,2,0.000,ALERT,211.03,299.37,59.965,1456378203,"274151322000052","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,600982.1,600982.1,12740,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378214,186781.00
02/25/2016 00:30,2,0.000,ALERT,211.70,300.57,59.959,1456378203,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,324236.6,324236.6,23807,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456378216,186782.00
02/25/2016 00:30,2,0.000,ALERT,211.48,300.57,59.970,1456378203,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,323161.3,323161.3,23585,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456378218,186783.00
02/25/2016 00:30,2,0.000,ALERT,211.93,301.17,59.975,1456378203,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,316703.6,316703.6,23787,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378219,186784.00
02/25/2016 00:30,2,0.000,ALERT,211.03,300.27,59.970,1456378203,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,327297.8,327297.8,23722,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456378221,186785.00
02/25/2016 00:30,2,0.000,ALERT,211.25,299.07,59.954,1456378203,"274151322000094","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,483626.7,483626.7,13201,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378223,186786.00
02/25/2016 00:30,2,0.000,ALERT,212.38,303.88,59.975,1456378203,"201051344000579","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,327946.7,327946.7,19205,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378225,186787.00
02/25/2016 00:30,2,0.000,ALERT,211.25,300.57,59.928,1456378203,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,324711.4,324711.4,23740,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378227,186788.00
02/25/2016 00:30,2,0.000,ALERT,211.48,300.27,59.944,1456378203,"201051344000438","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,326866.4,326866.4,23736,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378229,186789.00
02/25/2016 00:30,2,0.000,ALERT,211.70,299.97,60.018,1456378203,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,320725.5,320725.5,23891,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378230,186790.00
02/25/2016 00:30,2,0.000,ALERT,211.25,299.37,59.970,1456378203,"274151322000083","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,595145.1,595145.1,12778,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378232,186791.00
02/25/2016 00:30,2,0.000,ALERT,211.93,299.97,59.996,1456378203,"274151322000076","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,633294.3,633294.3,12777,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378234,186792.00
02/25/2016 00:30,2,0.000,ALERT,212.38,303.58,59.970,1456378203,"201051344000868","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,312805.9,312805.9,18998,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378236,186793.00
02/25/2016 00:30,2,0.000,ALERT,211.03,300.27,59.965,1456378203,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,626585.2,626585.2,12665,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378238,186794.00
02/25/2016 00:30,2,0.000,ALERT,212.16,302.68,59.965,1456378203,"201051344000988","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,311003.8,311003.8,19280,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378240,186795.00
02/25/2016 00:30,2,0.000,ALERT,211.03,299.37,59.986,1456378203,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,324405.4,324405.4,23798,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456378242,186796.00
02/25/2016 00:30,2,0.000,ALERT,212.38,302.98,59.981,1456378203,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,321524.2,321524.2,19190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378244,186797.00
02/25/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1456378203,"201051344000853","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,319740.9,319740.9,18818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378245,186798.00
02/25/2016 00:30,2,0.000,ALERT,211.70,300.27,59.981,1456378203,"201051344000685","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,326667.7,326667.7,23606,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378248,186799.00
02/25/2016 00:30,2,0.000,ALERT,211.48,299.67,59.975,1456378203,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,324035.8,324035.8,23606,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378250,186800.00
02/25/2016 00:30,2,0.000,ALERT,211.70,300.27,59.981,1456378203,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,329137.9,329137.9,23463,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378251,186801.00
02/25/2016 00:30,2,0.000,ALERT,211.48,299.37,59.975,1456378203,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,320746.7,320746.7,23837,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378253,186802.00
02/25/2016 00:30,2,0.000,ALERT,210.80,299.37,59.975,1456378203,"274151322000088","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,577872.8,577872.8,12481,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378255,186803.00
02/25/2016 00:30,2,0.000,ALERT,211.93,299.07,59.959,1456378203,"274151322000068","219011344069620",0.00,0.50,0,296.96,300.27,0.0,0.0,0.000,483567.9,483567.9,13377,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378257,186804.00
02/25/2016 00:30,2,0.000,ALERT,211.03,300.27,59.981,1456378203,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,317411.8,317411.8,23807,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378258,186805.00
02/25/2016 00:30,2,0.000,ALERT,211.93,302.98,59.986,1456378203,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,323521.1,323521.1,19220,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378260,186806.00
02/25/2016 00:30,2,0.000,ALERT,211.48,299.67,59.970,1456378203,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,323719.7,323719.7,23784,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378262,186807.00
02/25/2016 00:30,2,0.000,ALERT,210.80,299.07,59.975,1456378203,"274151322000054","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,590428.8,590428.8,12511,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378264,186808.00
02/25/2016 00:30,2,0.000,ALERT,212.61,302.07,59.959,1456378203,"201051344000867","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,312165.8,312165.8,19247,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378266,186809.00
02/25/2016 00:30,2,0.000,ALERT,211.25,300.27,59.975,1456378203,"201051344001093","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,322449.2,322449.2,23665,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456378267,186810.00
02/25/2016 00:30,2,0.000,ALERT,212.16,302.68,59.975,1456378203,"201051344000900","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,328706.1,328706.1,18659,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378269,186811.00
02/25/2016 00:30,2,0.000,ALERT,212.38,301.77,59.996,1456378203,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,320624.6,320624.6,18926,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378271,186812.00
02/25/2016 00:30,2,0.000,ALERT,212.38,303.28,59.959,1456378203,"201051344000569","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,329527.5,329527.5,18605,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378273,186813.00
02/25/2016 00:30,2,0.000,ALERT,212.38,302.98,59.981,1456378203,"201051344000983","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,321301.8,321301.8,19050,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378275,186814.00
02/25/2016 00:30,2,0.000,ALERT,212.38,302.37,60.018,1456378203,"201051344001158","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,316947.8,316947.8,19259,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378276,186815.00
02/25/2016 00:30,2,0.000,ALERT,213.06,303.58,59.981,1456378203,"201051344000576","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,322385.8,322385.8,18723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456378278,186816.00
02/25/2016 00:30,2,0.000,ALERT,211.25,298.77,59.975,1456378203,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,565595.4,565595.4,12557,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456378280,186817.00
02/25/2016 00:45,2,0.000,ALERT,212.61,302.98,59.986,1456379103,"201051344000645","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,321417.4,321417.4,18871,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379105,186818.00
02/25/2016 00:45,2,0.000,ALERT,211.25,300.27,59.991,1456379103,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,593309.9,593309.9,12533,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379107,186819.00
02/25/2016 00:45,2,0.000,ALERT,212.83,302.68,59.986,1456379103,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,313040.0,313040.0,19281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379109,186820.00
02/25/2016 00:45,2,0.000,ALERT,212.38,302.98,59.986,1456379103,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,313854.8,313854.8,19272,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379110,186821.00
02/25/2016 00:45,2,0.000,ALERT,211.25,300.57,59.996,1456379103,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,319234.8,319234.8,23803,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379112,186822.00
02/25/2016 00:45,2,0.000,ALERT,211.03,299.97,59.986,1456379103,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,600982.1,600982.1,12742,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379114,186823.00
02/25/2016 00:45,2,0.000,ALERT,211.70,300.87,59.991,1456379103,"201051344000585","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,324236.6,324236.6,23809,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379116,186824.00
02/25/2016 00:45,2,0.000,ALERT,211.48,300.87,59.991,1456379103,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,323161.3,323161.3,23587,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456379118,186825.00
02/25/2016 00:45,2,0.000,ALERT,212.16,301.77,60.002,1456379103,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,316703.6,316703.6,23789,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456379120,186826.00
02/25/2016 00:45,2,0.000,ALERT,211.03,300.57,59.986,1456379103,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,327297.8,327297.8,23724,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379122,186827.00
02/25/2016 00:45,2,0.000,ALERT,211.25,299.07,59.986,1456379103,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,483626.7,483626.7,13203,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379123,186828.00
02/25/2016 00:45,2,0.000,ALERT,212.16,303.58,60.002,1456379103,"201051344000579","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,327946.7,327946.7,19207,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379125,186829.00
02/25/2016 00:45,2,0.000,ALERT,211.25,301.17,59.954,1456379103,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,324711.4,324711.4,23742,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379127,186830.00
02/25/2016 00:45,2,0.000,ALERT,211.48,300.27,59.981,1456379103,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,326866.4,326866.4,23738,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456379129,186831.00
02/25/2016 00:45,2,0.000,ALERT,211.70,299.67,59.986,1456379103,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,320725.5,320725.5,23893,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379131,186832.00
02/25/2016 00:45,2,0.000,ALERT,211.03,299.97,59.975,1456379103,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,595145.1,595145.1,12780,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379132,186833.00
02/25/2016 00:45,2,0.000,ALERT,211.70,300.27,60.002,1456379103,"274151322000076","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,633294.3,633294.3,12779,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379134,186834.00
02/25/2016 00:45,2,0.000,ALERT,211.93,303.58,59.991,1456379103,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,312805.9,312805.9,19000,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379136,186835.00
02/25/2016 00:45,2,0.000,ALERT,210.80,300.57,59.991,1456379103,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,626585.2,626585.2,12667,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379138,186836.00
