ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 00:45,2,0.000,ALERT,211.93,302.37,60.002,1456379103,"201051344000988","219011344069620",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,311003.8,311003.8,19282,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379140,186837.00
02/25/2016 00:45,2,0.000,ALERT,211.25,299.67,60.002,1456379103,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,324405.4,324405.4,23800,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379142,186838.00
02/25/2016 00:45,2,0.000,ALERT,211.93,302.68,59.996,1456379103,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,321524.2,321524.2,19192,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379143,186839.00
02/25/2016 00:45,2,0.000,ALERT,212.61,302.68,59.996,1456379103,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,319740.9,319740.9,18820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379145,186840.00
02/25/2016 00:45,2,0.000,ALERT,211.70,300.27,59.991,1456379103,"201051344000685","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,326667.7,326667.7,23608,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379147,186841.00
02/25/2016 00:45,2,0.000,ALERT,211.48,299.97,59.991,1456379103,"201051344000917","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,324035.8,324035.8,23608,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379149,186842.00
02/25/2016 00:45,2,0.000,ALERT,211.70,300.87,59.986,1456379103,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,329137.9,329137.9,23465,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456379151,186843.00
02/25/2016 00:45,2,0.000,ALERT,211.48,299.67,59.991,1456379103,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,320746.7,320746.7,23839,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379152,186844.00
02/25/2016 00:45,2,0.000,ALERT,210.57,299.07,59.991,1456379103,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,577872.8,577872.8,12483,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379154,186845.00
02/25/2016 00:45,2,0.000,ALERT,211.70,298.77,59.986,1456379103,"274151322000068","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,483567.9,483567.9,13379,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379156,186846.00
02/25/2016 00:45,2,0.000,ALERT,211.03,300.27,59.996,1456379103,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,317411.8,317411.8,23809,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379158,186847.00
02/25/2016 00:45,2,0.000,ALERT,211.70,303.58,59.986,1456379103,"201051344000594","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,323521.1,323521.1,19222,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379160,186848.00
02/25/2016 00:45,2,0.000,ALERT,211.48,299.97,59.954,1456379103,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,323719.7,323719.7,23786,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456379161,186849.00
02/25/2016 00:45,2,0.000,ALERT,210.80,299.37,59.986,1456379103,"274151322000054","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,590428.8,590428.8,12513,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379163,186850.00
02/25/2016 00:45,2,0.000,ALERT,212.38,302.37,59.986,1456379103,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,312165.8,312165.8,19249,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379165,186851.00
02/25/2016 00:45,2,0.000,ALERT,211.25,300.27,59.981,1456379103,"201051344001093","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,322449.2,322449.2,23667,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379167,186852.00
02/25/2016 00:45,2,0.000,ALERT,211.93,302.37,59.991,1456379103,"201051344000900","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,328706.1,328706.1,18661,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379169,186853.00
02/25/2016 00:45,2,0.000,ALERT,212.16,301.77,59.991,1456379103,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,320624.6,320624.6,18928,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379170,186854.00
02/25/2016 00:45,2,0.000,ALERT,212.16,302.98,59.975,1456379103,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,329527.5,329527.5,18607,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456379172,186855.00
02/25/2016 00:45,2,0.000,ALERT,211.93,302.68,60.012,1456379103,"201051344000983","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,321301.8,321301.8,19052,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379174,186856.00
02/25/2016 00:45,2,0.000,ALERT,212.16,302.37,59.986,1456379103,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,316947.8,316947.8,19261,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379176,186857.00
02/25/2016 00:45,2,0.000,ALERT,212.38,302.98,60.012,1456379103,"201051344000576","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,322385.8,322385.8,18725,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456379178,186858.00
02/25/2016 00:45,2,0.000,ALERT,211.03,298.47,59.981,1456379103,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,565595.4,565595.4,12559,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456379180,186859.00
02/25/2016 01:00,2,0.000,ALERT,212.61,302.68,59.996,1456380003,"201051344000645","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,321417.4,321417.4,18873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380005,186860.00
02/25/2016 01:00,2,0.000,ALERT,211.25,299.67,59.938,1456380003,"274151322000085","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,593309.9,593309.9,12535,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380007,186861.00
02/25/2016 01:00,2,0.000,ALERT,213.06,302.68,59.944,1456380003,"201051344000633","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,313040.0,313040.0,19283,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380009,186862.00
02/25/2016 01:00,2,0.000,ALERT,212.61,302.98,59.938,1456380003,"201051344000469","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,313854.8,313854.8,19274,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380010,186863.00
02/25/2016 01:00,2,0.000,ALERT,211.25,300.27,59.970,1456380003,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,319234.8,319234.8,23805,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380012,186864.00
02/25/2016 01:00,2,0.000,ALERT,211.03,299.97,59.944,1456380003,"274151322000052","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,600982.1,600982.1,12744,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380014,186865.00
02/25/2016 01:00,2,0.000,ALERT,211.48,300.27,59.944,1456380003,"201051344000585","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,324236.6,324236.6,23811,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380016,186866.00
02/25/2016 01:00,2,0.000,ALERT,211.48,300.57,59.907,1456380003,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,323161.3,323161.3,23589,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380018,186867.00
02/25/2016 01:00,2,0.000,ALERT,211.93,301.17,59.922,1456380003,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,316703.6,316703.6,23791,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380020,186868.00
02/25/2016 01:00,2,0.000,ALERT,211.03,300.27,59.944,1456380003,"201051344000955","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,327297.8,327297.8,23726,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380022,186869.00
02/25/2016 01:00,2,0.000,ALERT,211.25,299.37,59.959,1456380003,"274151322000094","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,483626.7,483626.7,13205,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380024,186870.00
02/25/2016 01:00,2,0.000,ALERT,212.38,303.58,59.938,1456380003,"201051344000579","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,327946.7,327946.7,19209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380026,186871.00
02/25/2016 01:00,2,0.000,ALERT,211.03,299.97,59.944,1456380003,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,324711.4,324711.4,23744,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380028,186872.00
02/25/2016 01:00,2,0.000,ALERT,211.48,300.27,59.944,1456380003,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,326866.4,326866.4,23740,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380029,186873.00
02/25/2016 01:00,2,0.000,ALERT,211.70,299.67,59.949,1456380003,"201051344000417","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,320725.5,320725.5,23895,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380031,186874.00
02/25/2016 01:00,2,0.000,ALERT,211.25,299.67,59.907,1456380003,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,595145.1,595145.1,12782,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380033,186875.00
02/25/2016 01:00,2,0.000,ALERT,211.93,299.97,59.949,1456380003,"274151322000076","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,633294.3,633294.3,12781,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380035,186876.00
02/25/2016 01:00,2,0.000,ALERT,212.38,303.58,59.949,1456380003,"201051344000868","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,312805.9,312805.9,19002,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380036,186877.00
02/25/2016 01:00,2,0.000,ALERT,211.03,300.87,59.938,1456380003,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,626585.2,626585.2,12669,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380039,186878.00
02/25/2016 01:00,2,0.000,ALERT,212.16,302.37,59.949,1456380003,"201051344000988","219011344069620",0.00,0.00,0,297.26,304.18,0.0,0.0,0.000,311003.8,311003.8,19284,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380041,186879.00
02/25/2016 01:00,2,0.000,ALERT,211.03,299.07,59.959,1456380003,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,324405.4,324405.4,23802,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380042,186880.00
02/25/2016 01:00,2,0.000,ALERT,212.16,302.98,59.954,1456380003,"201051344000458","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,321524.2,321524.2,19194,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380044,186881.00
02/25/2016 01:00,2,0.000,ALERT,212.83,302.68,59.944,1456380003,"201051344000853","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,319740.9,319740.9,18822,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380046,186882.00
02/25/2016 01:00,2,0.000,ALERT,211.70,299.97,59.975,1456380003,"201051344000685","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,326667.7,326667.7,23610,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380048,186883.00
02/25/2016 01:00,2,0.000,ALERT,211.48,299.37,59.954,1456380003,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,324035.8,324035.8,23610,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380050,186884.00
02/25/2016 01:00,2,0.000,ALERT,211.48,299.97,59.970,1456380003,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,329137.9,329137.9,23467,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380051,186885.00
02/25/2016 01:00,2,0.000,ALERT,211.48,299.07,59.981,1456380003,"201051344000651","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,320746.7,320746.7,23841,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380053,186886.00
02/25/2016 01:00,2,0.000,ALERT,210.57,299.07,59.933,1456380003,"274151322000088","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,577872.8,577872.8,12485,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380055,186887.00
02/25/2016 01:00,2,0.000,ALERT,211.93,299.07,59.954,1456380003,"274151322000068","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,483567.9,483567.9,13381,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380057,186888.00
02/25/2016 01:00,2,0.000,ALERT,211.03,299.97,59.949,1456380003,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,317411.8,317411.8,23811,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380059,186889.00
02/25/2016 01:00,2,0.000,ALERT,211.93,303.28,59.944,1456380003,"201051344000594","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,323521.1,323521.1,19224,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380060,186890.00
02/25/2016 01:00,2,0.000,ALERT,211.25,299.37,59.975,1456380003,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,323719.7,323719.7,23788,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380062,186891.00
02/25/2016 01:00,2,0.000,ALERT,211.03,299.97,59.959,1456380003,"274151322000054","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,590428.8,590428.8,12515,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380064,186892.00
02/25/2016 01:00,2,0.000,ALERT,212.38,302.37,59.986,1456380003,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,312165.8,312165.8,19251,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380066,186893.00
02/25/2016 01:00,2,0.000,ALERT,211.25,299.37,59.965,1456380003,"201051344001093","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,322449.2,322449.2,23669,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380068,186894.00
02/25/2016 01:00,2,0.000,ALERT,212.16,302.98,59.959,1456380003,"201051344000900","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,328706.1,328706.1,18663,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380070,186895.00
02/25/2016 01:00,2,0.000,ALERT,212.38,302.07,59.959,1456380003,"201051344000648","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,320624.6,320624.6,18930,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380071,186896.00
02/25/2016 01:00,2,0.000,ALERT,212.16,302.98,59.933,1456380003,"201051344000569","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,329527.5,329527.5,18609,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380073,186897.00
02/25/2016 01:00,2,0.000,ALERT,212.16,302.98,59.928,1456380003,"201051344000983","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,321301.8,321301.8,19054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380075,186898.00
02/25/2016 01:00,2,0.000,ALERT,212.16,302.37,59.949,1456380003,"201051344001158","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,316947.8,316947.8,19263,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380077,186899.00
02/25/2016 01:00,2,0.000,ALERT,212.61,303.28,59.954,1456380003,"201051344000576","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,322385.8,322385.8,18727,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380079,186900.00
02/25/2016 01:00,2,0.000,ALERT,211.03,298.77,59.938,1456380003,"274151322000087","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,565595.4,565595.4,12561,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380081,186901.00
02/25/2016 01:15,2,0.000,ALERT,212.83,302.98,59.959,1456380903,"201051344000645","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,321417.4,321417.4,18875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380905,186902.00
02/25/2016 01:15,2,0.000,ALERT,211.25,299.97,59.981,1456380903,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,593309.9,593309.9,12537,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380907,186903.00
02/25/2016 01:15,2,0.000,ALERT,213.06,302.98,59.965,1456380903,"201051344000633","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,313040.0,313040.0,19285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380909,186904.00
02/25/2016 01:15,2,0.000,ALERT,212.61,303.28,59.959,1456380903,"201051344000469","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,313854.8,313854.8,19276,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380910,186905.00
02/25/2016 01:15,2,0.000,ALERT,211.48,300.87,60.002,1456380903,"201051344000646","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,319234.8,319234.8,23807,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380912,186906.00
02/25/2016 01:15,2,0.000,ALERT,210.80,300.27,59.959,1456380903,"274151322000052","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,600982.1,600982.1,12746,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380914,186907.00
02/25/2016 01:15,2,0.000,ALERT,211.70,300.87,59.986,1456380903,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,324236.6,324236.6,23813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380916,186908.00
02/25/2016 01:15,2,0.000,ALERT,211.48,301.17,59.975,1456380903,"201051344001230","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,323161.3,323161.3,23591,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380918,186909.00
02/25/2016 01:15,2,0.000,ALERT,212.16,301.47,59.970,1456380903,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,316703.6,316703.6,23793,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380920,186910.00
02/25/2016 01:15,2,0.000,ALERT,211.03,300.27,59.928,1456380903,"201051344000955","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,327297.8,327297.8,23728,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380922,186911.00
02/25/2016 01:15,2,0.000,ALERT,211.25,299.67,59.991,1456380903,"274151322000094","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,483626.7,483626.7,13207,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380923,186912.00
02/25/2016 01:15,2,0.000,ALERT,212.38,303.58,59.975,1456380903,"201051344000579","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,327946.7,327946.7,19211,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380925,186913.00
02/25/2016 01:15,2,0.000,ALERT,211.48,301.17,59.928,1456380903,"201051344000890","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,324711.4,324711.4,23746,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380927,186914.00
02/25/2016 01:15,2,0.000,ALERT,211.70,300.57,59.975,1456380903,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,326866.4,326866.4,23742,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380929,186915.00
02/25/2016 01:15,2,0.000,ALERT,211.70,299.97,59.970,1456380903,"201051344000417","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,320725.5,320725.5,23897,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380930,186916.00
02/25/2016 01:15,2,0.000,ALERT,211.25,300.57,59.959,1456380903,"274151322000083","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,595145.1,595145.1,12784,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380932,186917.00
02/25/2016 01:15,2,0.000,ALERT,211.70,299.67,59.970,1456380903,"274151322000076","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,633294.3,633294.3,12783,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380934,186918.00
02/25/2016 01:15,2,0.000,ALERT,212.38,303.58,59.970,1456380903,"201051344000868","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,312805.9,312805.9,19004,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380936,186919.00
02/25/2016 01:15,2,0.000,ALERT,211.25,300.87,59.959,1456380903,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,626585.2,626585.2,12671,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380938,186920.00
02/25/2016 01:15,2,0.000,ALERT,212.38,302.68,59.970,1456380903,"201051344000988","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,311003.8,311003.8,19286,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380940,186921.00
02/25/2016 01:15,2,0.000,ALERT,211.48,299.97,59.965,1456380903,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,324405.4,324405.4,23804,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380942,186922.00
02/25/2016 01:15,2,0.000,ALERT,212.38,303.28,59.959,1456380903,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,321524.2,321524.2,19196,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380943,186923.00
02/25/2016 01:15,2,0.000,ALERT,213.06,302.68,59.965,1456380903,"201051344000853","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,319740.9,319740.9,18824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380945,186924.00
02/25/2016 01:15,2,0.000,ALERT,211.93,300.57,59.965,1456380903,"201051344000685","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,326667.7,326667.7,23612,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380947,186925.00
02/25/2016 01:15,2,0.000,ALERT,211.93,300.27,59.981,1456380903,"201051344000917","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,324035.8,324035.8,23612,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380949,186926.00
02/25/2016 01:15,2,0.000,ALERT,211.93,300.87,59.970,1456380903,"201051344001145","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,329137.9,329137.9,23469,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380951,186927.00
02/25/2016 01:15,2,0.000,ALERT,211.70,299.97,59.991,1456380903,"201051344000651","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,320746.7,320746.7,23843,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380952,186928.00
02/25/2016 01:15,2,0.000,ALERT,210.80,299.97,59.912,1456380903,"274151322000088","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,577872.8,577872.8,12487,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380954,186929.00
02/25/2016 01:15,2,0.000,ALERT,211.70,299.07,59.959,1456380903,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,483567.9,483567.9,13383,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380956,186930.00
02/25/2016 01:15,2,0.000,ALERT,211.25,300.87,59.975,1456380903,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,317411.8,317411.8,23813,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380958,186931.00
02/25/2016 01:15,2,0.000,ALERT,212.38,303.88,59.917,1456380903,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,323521.1,323521.1,19226,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380960,186932.00
02/25/2016 01:15,2,0.000,ALERT,211.70,300.27,59.965,1456380903,"201051344001203","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,323719.7,323719.7,23790,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380961,186933.00
02/25/2016 01:15,2,0.000,ALERT,211.03,300.27,59.975,1456380903,"274151322000054","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,590428.8,590428.8,12517,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380963,186934.00
02/25/2016 01:15,2,0.000,ALERT,212.83,302.68,59.954,1456380903,"201051344000867","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,312165.8,312165.8,19253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380965,186935.00
02/25/2016 01:15,2,0.000,ALERT,211.70,300.27,59.975,1456380903,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,322449.2,322449.2,23671,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380967,186936.00
02/25/2016 01:15,2,0.000,ALERT,212.16,302.98,59.944,1456380903,"201051344000900","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,328706.1,328706.1,18665,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380968,186937.00
02/25/2016 01:15,2,0.000,ALERT,212.61,302.37,59.959,1456380903,"201051344000648","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,320624.6,320624.6,18932,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380970,186938.00
02/25/2016 01:15,2,0.000,ALERT,212.38,303.58,59.981,1456380903,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,329527.5,329527.5,18611,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456380972,186939.00
02/25/2016 01:15,2,0.000,ALERT,212.38,303.28,59.959,1456380903,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,321301.8,321301.8,19056,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380974,186940.00
02/25/2016 01:15,2,0.000,ALERT,212.61,302.68,60.012,1456380903,"201051344001158","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,316947.8,316947.8,19265,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380976,186941.00
02/25/2016 01:15,2,0.000,ALERT,212.83,303.28,59.959,1456380903,"201051344000576","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,322385.8,322385.8,18729,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380978,186942.00
02/25/2016 01:15,2,0.000,ALERT,211.25,299.07,59.944,1456380903,"274151322000087","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,565595.4,565595.4,12563,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456380979,186943.00
02/25/2016 01:30,2,0.000,ALERT,213.29,303.28,59.965,1456381803,"201051344000645","219011344069620",0.00,0.00,0,289.75,305.38,0.0,0.0,0.000,321417.4,321417.4,18877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381805,186944.00
02/25/2016 01:30,2,0.000,ALERT,211.70,300.87,59.949,1456381803,"274151322000085","219011344069620",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,593309.9,593309.9,12539,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381807,186945.00
02/25/2016 01:30,2,0.000,ALERT,213.29,302.98,59.928,1456381803,"201051344000633","219011344069620",0.00,-1.00,0,288.25,304.78,0.0,0.0,0.000,313040.0,313040.0,19287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381809,186946.00
02/25/2016 01:30,2,0.000,ALERT,212.83,303.58,59.996,1456381803,"201051344000469","219011344069620",0.00,-1.50,0,288.85,305.08,0.0,0.0,0.000,313854.8,313854.8,19278,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456381810,186947.00
02/25/2016 01:30,2,0.000,ALERT,211.48,300.87,59.954,1456381803,"201051344000646","219011344069620",0.00,-1.00,0,286.74,303.88,0.0,0.0,0.000,319234.8,319234.8,23809,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456381812,186948.00
02/25/2016 01:30,2,0.000,ALERT,211.48,300.57,59.959,1456381803,"274151322000052","219011344069620",0.00,-0.50,0,287.05,302.68,0.0,0.0,0.000,600982.1,600982.1,12748,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381814,186949.00
02/25/2016 01:30,2,0.000,ALERT,211.93,300.87,59.975,1456381803,"201051344000585","219011344069620",0.00,-0.50,0,286.74,303.88,0.0,0.0,0.000,324236.6,324236.6,23815,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381816,186950.00
02/25/2016 01:30,2,0.000,ALERT,211.70,301.17,59.959,1456381803,"201051344001230","219011344069620",0.00,-0.50,0,287.35,304.48,0.0,0.0,0.000,323161.3,323161.3,23593,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381818,186951.00
02/25/2016 01:30,2,0.000,ALERT,212.38,301.47,59.959,1456381803,"201051344000582","219011344069620",0.00,-1.50,0,287.95,304.78,0.0,0.0,0.000,316703.6,316703.6,23795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381819,186952.00
02/25/2016 01:30,2,0.000,ALERT,211.25,300.57,59.965,1456381803,"201051344000955","219011344069620",0.00,-0.50,0,287.05,304.18,0.0,0.0,0.000,327297.8,327297.8,23730,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381821,186953.00
02/25/2016 01:30,2,0.000,ALERT,211.70,299.67,59.949,1456381803,"274151322000094","219011344069620",0.00,-1.00,0,286.74,301.77,0.0,0.0,0.000,483626.7,483626.7,13209,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381823,186954.00
02/25/2016 01:30,2,0.000,ALERT,212.61,304.18,59.938,1456381803,"201051344000579","219011344069620",0.00,-0.50,0,290.35,305.98,0.0,0.0,0.000,327946.7,327946.7,19213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381825,186955.00
02/25/2016 01:30,2,0.000,ALERT,211.70,301.17,59.965,1456381803,"201051344000890","219011344069620",0.00,-0.50,0,287.95,305.38,0.0,0.0,0.000,324711.4,324711.4,23748,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381827,186956.00
02/25/2016 01:30,2,0.000,ALERT,211.70,300.57,59.933,1456381803,"201051344000438","219011344069620",0.00,-1.00,0,287.65,304.48,0.0,0.0,0.000,326866.4,326866.4,23744,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456381828,186957.00
02/25/2016 01:30,2,0.000,ALERT,211.93,300.27,59.965,1456381803,"201051344000417","219011344069620",0.00,-1.00,0,286.74,303.88,0.0,0.0,0.000,320725.5,320725.5,23899,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456381830,186958.00
02/25/2016 01:30,2,0.000,ALERT,211.93,301.17,59.975,1456381803,"274151322000083","219011344069620",0.00,-0.50,0,287.65,302.68,0.0,0.0,0.000,595145.1,595145.1,12786,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381832,186959.00
02/25/2016 01:30,2,0.000,ALERT,212.16,301.17,59.970,1456381803,"274151322000076","219011344069620",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,633294.3,633294.3,12785,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381834,186960.00
02/25/2016 01:30,2,0.000,ALERT,212.61,304.18,59.965,1456381803,"201051344000868","219011344069620",0.00,-0.50,0,290.35,306.28,0.0,0.0,0.000,312805.9,312805.9,19006,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381836,186961.00
02/25/2016 01:30,2,0.000,ALERT,211.70,301.77,59.944,1456381803,"274151322000095","219011344069620",0.00,-1.00,0,288.55,303.28,0.0,0.0,0.000,626585.2,626585.2,12673,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381838,186962.00
02/25/2016 01:30,2,0.000,ALERT,212.61,303.28,59.970,1456381803,"201051344000988","219011344069620",0.00,-0.50,0,287.35,305.08,0.0,0.0,0.000,311003.8,311003.8,19288,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456381839,186963.00
02/25/2016 01:30,2,0.000,ALERT,211.48,299.97,59.965,1456381803,"201051344001025","219011344069620",0.00,-1.50,0,287.05,304.78,0.0,0.0,0.000,324405.4,324405.4,23806,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381841,186964.00
02/25/2016 01:30,2,0.000,ALERT,212.38,303.58,59.970,1456381803,"201051344000458","219011344069620",0.00,1.00,0,289.75,306.28,0.0,0.0,0.000,321524.2,321524.2,19198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381843,186965.00
02/25/2016 01:30,2,0.000,ALERT,213.29,303.58,59.965,1456381803,"201051344000853","219011344069620",0.00,-0.50,0,289.75,305.38,0.0,0.0,0.000,319740.9,319740.9,18826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381845,186966.00
02/25/2016 01:30,2,0.000,ALERT,212.16,300.57,59.970,1456381803,"201051344000685","219011344069620",0.00,-0.50,0,287.05,304.48,0.0,0.0,0.000,326667.7,326667.7,23614,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381847,186967.00
02/25/2016 01:30,2,0.000,ALERT,211.93,300.27,59.965,1456381803,"201051344000917","219011344069620",0.00,0.50,0,285.84,303.28,0.0,0.0,0.000,324035.8,324035.8,23614,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381848,186968.00
02/25/2016 01:30,2,0.000,ALERT,212.16,301.17,59.970,1456381803,"201051344001145","219011344069620",0.00,-1.00,0,287.95,305.38,0.0,0.0,0.000,329137.9,329137.9,23471,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456381850,186969.00
02/25/2016 01:30,2,0.000,ALERT,211.93,300.27,59.965,1456381803,"201051344000651","219011344069620",0.00,-2.00,0,286.74,303.88,0.0,0.0,0.000,320746.7,320746.7,23845,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381852,186970.00
02/25/2016 01:30,2,0.000,ALERT,211.48,300.27,59.949,1456381803,"274151322000088","219011344069620",0.00,0.50,0,287.05,302.07,0.0,0.0,0.000,577872.8,577872.8,12489,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381854,186971.00
02/25/2016 01:30,2,0.000,ALERT,212.38,299.97,59.954,1456381803,"274151322000068","219011344069620",0.00,0.50,0,286.74,301.47,0.0,0.0,0.000,483567.9,483567.9,13385,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381856,186972.00
02/25/2016 01:30,2,0.000,ALERT,211.48,300.87,59.965,1456381803,"201051344001135","219011344069620",0.00,-1.00,0,287.65,304.78,0.0,0.0,0.000,317411.8,317411.8,23815,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381857,186973.00
02/25/2016 01:30,2,0.000,ALERT,212.16,303.88,59.965,1456381803,"201051344000594","219011344069620",0.00,-1.00,0,289.45,305.68,0.0,0.0,0.000,323521.1,323521.1,19228,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381859,186974.00
02/25/2016 01:30,2,0.000,ALERT,211.70,300.27,59.970,1456381803,"201051344001203","219011344069620",0.00,-1.00,0,287.35,305.68,0.0,0.0,0.000,323719.7,323719.7,23792,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381861,186975.00
02/25/2016 01:30,2,0.000,ALERT,211.48,301.17,59.959,1456381803,"274151322000054","219011344069620",0.00,0.50,0,287.05,302.68,0.0,0.0,0.000,590428.8,590428.8,12519,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381863,186976.00
02/25/2016 01:30,2,0.000,ALERT,213.06,302.98,59.965,1456381803,"201051344000867","219011344069620",0.00,0.00,0,289.45,305.68,0.0,0.0,0.000,312165.8,312165.8,19255,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456381865,186977.00
02/25/2016 01:30,2,0.000,ALERT,211.93,300.87,59.975,1456381803,"201051344001093","219011344069620",0.00,0.50,0,287.05,303.88,0.0,0.0,0.000,322449.2,322449.2,23673,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381866,186978.00
02/25/2016 01:30,2,0.000,ALERT,212.61,303.58,60.007,1456381803,"201051344000900","219011344069620",0.00,-0.50,0,289.45,305.08,0.0,0.0,0.000,328706.1,328706.1,18667,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381868,186979.00
02/25/2016 01:30,2,0.000,ALERT,212.83,302.68,59.970,1456381803,"201051344000648","219011344069620",0.00,-1.50,0,289.15,305.38,0.0,0.0,0.000,320624.6,320624.6,18934,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381870,186980.00
02/25/2016 01:30,2,0.000,ALERT,212.83,304.18,59.944,1456381803,"201051344000569","219011344069620",0.00,-0.50,0,290.35,306.28,0.0,0.0,0.000,329527.5,329527.5,18613,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381872,186981.00
