ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 01:30,2,0.000,ALERT,212.38,303.28,59.970,1456381803,"201051344000983","219011344069620",0.00,0.00,0,290.05,305.68,0.0,0.0,0.000,321301.8,321301.8,19058,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456381874,186982.00
02/25/2016 01:30,2,0.000,ALERT,212.83,303.58,59.970,1456381803,"201051344001158","219011344069620",0.00,-1.50,0,289.15,305.08,0.0,0.0,0.000,316947.8,316947.8,19267,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381875,186983.00
02/25/2016 01:30,2,0.000,ALERT,213.29,303.88,59.975,1456381803,"201051344000576","219011344069620",0.00,-0.50,0,290.05,305.68,0.0,0.0,0.000,322385.8,322385.8,18731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381877,186984.00
02/25/2016 01:30,2,0.000,ALERT,211.70,299.97,59.965,1456381803,"274151322000087","219011344069620",0.00,0.50,0,286.14,301.47,0.0,0.0,0.000,565595.4,565595.4,12565,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456381879,186985.00
02/25/2016 01:45,2,0.000,ALERT,213.29,303.28,59.986,1456382704,"201051344000645","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,321417.4,321417.4,18879,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382706,186986.00
02/25/2016 01:45,2,0.000,ALERT,211.48,299.67,59.986,1456382704,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,593309.9,593309.9,12541,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382707,186987.00
02/25/2016 01:45,2,0.000,ALERT,213.29,302.68,59.954,1456382704,"201051344000633","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,313040.0,313040.0,19289,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382709,186988.00
02/25/2016 01:45,2,0.000,ALERT,212.61,303.28,59.991,1456382704,"201051344000469","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313854.8,313854.8,19280,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382711,186989.00
02/25/2016 01:45,2,0.000,ALERT,211.48,300.27,59.991,1456382704,"201051344000646","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,319234.8,319234.8,23811,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382713,186990.00
02/25/2016 01:45,2,0.000,ALERT,211.25,299.97,60.002,1456382704,"274151322000052","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,600982.1,600982.1,12750,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382715,186991.00
02/25/2016 01:45,2,0.000,ALERT,211.70,300.87,59.975,1456382704,"201051344000585","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,324236.6,324236.6,23817,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382717,186992.00
02/25/2016 01:45,2,0.000,ALERT,211.70,301.17,59.986,1456382704,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,323161.3,323161.3,23595,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456382718,186993.00
02/25/2016 01:45,2,0.000,ALERT,212.38,301.77,60.018,1456382704,"201051344000582","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,316703.6,316703.6,23797,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382720,186994.00
02/25/2016 01:45,2,0.000,ALERT,211.25,300.57,59.981,1456382704,"201051344000955","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,327297.8,327297.8,23732,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382722,186995.00
02/25/2016 01:45,2,0.000,ALERT,211.25,299.67,59.975,1456382704,"274151322000094","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,483626.7,483626.7,13211,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382724,186996.00
02/25/2016 01:45,2,0.000,ALERT,212.61,304.18,59.981,1456382704,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,327946.7,327946.7,19215,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456382726,186997.00
02/25/2016 01:45,2,0.000,ALERT,211.48,301.17,59.975,1456382704,"201051344000890","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,324711.4,324711.4,23750,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382727,186998.00
02/25/2016 01:45,2,0.000,ALERT,211.70,300.57,59.986,1456382704,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,326866.4,326866.4,23746,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382729,186999.00
02/25/2016 01:45,2,0.000,ALERT,211.70,299.97,59.959,1456382704,"201051344000417","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,320725.5,320725.5,23901,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382731,187000.00
02/25/2016 01:45,2,0.000,ALERT,211.48,300.57,59.986,1456382704,"274151322000083","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,595145.1,595145.1,12788,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382733,187001.00
02/25/2016 01:45,2,0.000,ALERT,212.16,300.87,59.986,1456382704,"274151322000076","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,633294.3,633294.3,12787,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382735,187002.00
02/25/2016 01:45,2,0.000,ALERT,212.61,304.18,59.986,1456382704,"201051344000868","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,312805.9,312805.9,19008,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382736,187003.00
02/25/2016 01:45,2,0.000,ALERT,211.48,301.47,59.981,1456382704,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,626585.2,626585.2,12675,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382738,187004.00
02/25/2016 01:45,2,0.000,ALERT,212.38,303.58,59.949,1456382704,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,311003.8,311003.8,19290,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382740,187005.00
02/25/2016 01:45,2,0.000,ALERT,211.48,299.97,59.938,1456382704,"201051344001025","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,324405.4,324405.4,23808,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456382742,187006.00
02/25/2016 01:45,2,0.000,ALERT,212.38,303.88,59.991,1456382704,"201051344000458","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,321524.2,321524.2,19200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382744,187007.00
02/25/2016 01:45,2,0.000,ALERT,213.06,303.58,59.981,1456382704,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,319740.9,319740.9,18828,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456382746,187008.00
02/25/2016 01:45,2,0.000,ALERT,212.16,300.57,60.028,1456382704,"201051344000685","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,326667.7,326667.7,23616,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382747,187009.00
02/25/2016 01:45,2,0.000,ALERT,211.93,300.27,59.996,1456382704,"201051344000917","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,324035.8,324035.8,23616,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382749,187010.00
02/25/2016 01:45,2,0.000,ALERT,211.93,300.87,59.991,1456382704,"201051344001145","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,329137.9,329137.9,23473,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382751,187011.00
02/25/2016 01:45,2,0.000,ALERT,211.70,299.67,59.965,1456382704,"201051344000651","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,320746.7,320746.7,23847,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382753,187012.00
02/25/2016 01:45,2,0.000,ALERT,211.03,300.57,59.986,1456382704,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,577872.8,577872.8,12491,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456382754,187013.00
02/25/2016 01:45,2,0.000,ALERT,212.16,299.67,59.981,1456382704,"274151322000068","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,483567.9,483567.9,13387,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382756,187014.00
02/25/2016 01:45,2,0.000,ALERT,211.25,300.57,59.938,1456382704,"201051344001135","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,317411.8,317411.8,23817,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456382758,187015.00
02/25/2016 01:45,2,0.000,ALERT,212.38,304.18,59.949,1456382704,"201051344000594","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,323521.1,323521.1,19230,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382760,187016.00
02/25/2016 01:45,2,0.000,ALERT,211.70,300.27,59.986,1456382704,"201051344001203","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,323719.7,323719.7,23794,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456382762,187017.00
02/25/2016 01:45,2,0.000,ALERT,211.25,300.87,59.975,1456382704,"274151322000054","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,590428.8,590428.8,12521,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382763,187018.00
02/25/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1456382704,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,312165.8,312165.8,19257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456382765,187019.00
02/25/2016 01:45,2,0.000,ALERT,211.25,299.97,60.012,1456382704,"201051344001093","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,322449.2,322449.2,23675,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382767,187020.00
02/25/2016 01:45,2,0.000,ALERT,212.61,303.58,59.981,1456382704,"201051344000900","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,328706.1,328706.1,18669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382769,187021.00
02/25/2016 01:45,2,0.000,ALERT,212.83,302.68,59.944,1456382704,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,320624.6,320624.6,18936,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456382771,187022.00
02/25/2016 01:45,2,0.000,ALERT,212.61,304.18,59.986,1456382704,"201051344000569","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,329527.5,329527.5,18615,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456382773,187023.00
02/25/2016 01:45,2,0.000,ALERT,212.61,303.88,59.986,1456382704,"201051344000983","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,321301.8,321301.8,19060,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382775,187024.00
02/25/2016 01:45,2,0.000,ALERT,212.83,303.58,59.981,1456382704,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,316947.8,316947.8,19269,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382776,187025.00
02/25/2016 01:45,2,0.000,ALERT,213.06,303.88,60.023,1456382704,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,322385.8,322385.8,18733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456382778,187026.00
02/25/2016 01:45,2,0.000,ALERT,211.48,299.97,59.981,1456382704,"274151322000087","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,565595.4,565595.4,12567,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456382780,187027.00
02/25/2016 02:00,2,0.000,ALERT,213.51,304.18,59.996,1456383603,"201051344000645","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,321417.4,321417.4,18881,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383605,187028.00
02/25/2016 02:00,2,0.000,ALERT,212.16,301.17,59.991,1456383603,"274151322000085","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,593309.9,593309.9,12543,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383607,187029.00
02/25/2016 02:00,2,0.000,ALERT,213.74,304.18,59.986,1456383603,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,313040.0,313040.0,19291,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383608,187030.00
02/25/2016 02:00,2,0.000,ALERT,213.06,304.48,59.991,1456383603,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,313854.8,313854.8,19282,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383610,187031.00
02/25/2016 02:00,2,0.000,ALERT,211.93,301.47,59.986,1456383603,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,319234.8,319234.8,23813,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456383612,187032.00
02/25/2016 02:00,2,0.000,ALERT,211.70,301.47,59.965,1456383603,"274151322000052","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,600982.1,600982.1,12752,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383614,187033.00
02/25/2016 02:00,2,0.000,ALERT,211.93,301.47,59.996,1456383603,"201051344000585","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,324236.6,324236.6,23819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456383616,187034.00
02/25/2016 02:00,2,0.000,ALERT,212.16,301.77,59.965,1456383603,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,323161.3,323161.3,23597,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383618,187035.00
02/25/2016 02:00,2,0.000,ALERT,212.61,302.37,60.012,1456383603,"201051344000582","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,316703.6,316703.6,23799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383619,187036.00
02/25/2016 02:00,2,0.000,ALERT,211.70,301.47,59.996,1456383603,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,327297.8,327297.8,23734,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383621,187037.00
02/25/2016 02:00,2,0.000,ALERT,211.93,300.57,59.996,1456383603,"274151322000094","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,483626.7,483626.7,13213,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383623,187038.00
02/25/2016 02:00,2,0.000,ALERT,213.06,304.78,60.018,1456383603,"201051344000579","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,327946.7,327946.7,19217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383625,187039.00
02/25/2016 02:00,2,0.000,ALERT,211.93,301.77,59.986,1456383603,"201051344000890","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,324711.4,324711.4,23752,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383626,187040.00
02/25/2016 02:00,2,0.000,ALERT,212.16,301.17,59.981,1456383603,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,326866.4,326866.4,23748,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383628,187041.00
02/25/2016 02:00,2,0.000,ALERT,212.38,300.87,60.023,1456383603,"201051344000417","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,320725.5,320725.5,23903,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383630,187042.00
02/25/2016 02:00,2,0.000,ALERT,212.16,302.07,60.012,1456383603,"274151322000083","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,595145.1,595145.1,12790,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383632,187043.00
02/25/2016 02:00,2,0.000,ALERT,212.61,302.07,60.018,1456383603,"274151322000076","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,633294.3,633294.3,12789,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383634,187044.00
02/25/2016 02:00,2,0.000,ALERT,213.06,305.08,59.986,1456383603,"201051344000868","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,312805.9,312805.9,19010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383635,187045.00
02/25/2016 02:00,2,0.000,ALERT,212.16,302.68,59.981,1456383603,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,626585.2,626585.2,12677,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383637,187046.00
02/25/2016 02:00,2,0.000,ALERT,212.83,304.48,59.986,1456383603,"201051344000988","219011344069620",0.00,-0.50,0,299.07,305.38,0.0,0.0,0.000,311003.8,311003.8,19292,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456383639,187047.00
02/25/2016 02:00,2,0.000,ALERT,211.93,300.57,59.981,1456383603,"201051344001025","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,324405.4,324405.4,23810,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383641,187048.00
02/25/2016 02:00,2,0.000,ALERT,213.06,304.78,59.991,1456383603,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,321524.2,321524.2,19202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383643,187049.00
02/25/2016 02:00,2,0.000,ALERT,213.51,304.48,59.986,1456383603,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,319740.9,319740.9,18830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383645,187050.00
02/25/2016 02:00,2,0.000,ALERT,212.38,301.47,59.986,1456383603,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,326667.7,326667.7,23618,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456383646,187051.00
02/25/2016 02:00,2,0.000,ALERT,212.38,301.17,59.981,1456383603,"201051344000917","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,324035.8,324035.8,23618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383648,187052.00
02/25/2016 02:00,2,0.000,ALERT,212.38,301.77,60.018,1456383603,"201051344001145","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,329137.9,329137.9,23475,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383650,187053.00
02/25/2016 02:00,2,0.000,ALERT,212.16,300.57,59.965,1456383603,"201051344000651","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,320746.7,320746.7,23849,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383652,187054.00
02/25/2016 02:00,2,0.000,ALERT,211.70,301.17,60.023,1456383603,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,577872.8,577872.8,12493,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383653,187055.00
02/25/2016 02:00,2,0.000,ALERT,212.61,300.57,60.028,1456383603,"274151322000068","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,483567.9,483567.9,13389,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383655,187056.00
02/25/2016 02:00,2,0.000,ALERT,211.48,300.87,60.002,1456383603,"201051344001135","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,317411.8,317411.8,23819,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383657,187057.00
02/25/2016 02:00,2,0.000,ALERT,212.61,305.08,60.018,1456383603,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,323521.1,323521.1,19232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456383659,187058.00
02/25/2016 02:00,2,0.000,ALERT,212.16,300.87,59.970,1456383603,"201051344001203","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,323719.7,323719.7,23796,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383661,187059.00
02/25/2016 02:00,2,0.000,ALERT,211.70,301.47,59.991,1456383603,"274151322000054","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,590428.8,590428.8,12523,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383662,187060.00
02/25/2016 02:00,2,0.000,ALERT,213.29,304.18,59.959,1456383603,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,312165.8,312165.8,19259,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383664,187061.00
02/25/2016 02:00,2,0.000,ALERT,212.16,301.17,59.975,1456383603,"201051344001093","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,322449.2,322449.2,23677,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383666,187062.00
02/25/2016 02:00,2,0.000,ALERT,212.83,303.88,59.991,1456383603,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,328706.1,328706.1,18671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383668,187063.00
02/25/2016 02:00,2,0.000,ALERT,213.06,303.58,59.991,1456383603,"201051344000648","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,320624.6,320624.6,18938,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456383670,187064.00
02/25/2016 02:00,2,0.000,ALERT,212.83,304.18,59.996,1456383603,"201051344000569","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,329527.5,329527.5,18617,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383671,187065.00
02/25/2016 02:00,2,0.000,ALERT,213.06,304.18,59.996,1456383603,"201051344000983","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,321301.8,321301.8,19062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383673,187066.00
02/25/2016 02:00,2,0.000,ALERT,213.06,304.48,59.996,1456383603,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,316947.8,316947.8,19271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383675,187067.00
02/25/2016 02:00,2,0.000,ALERT,213.51,304.78,59.991,1456383603,"201051344000576","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,322385.8,322385.8,18735,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456383677,187068.00
02/25/2016 02:00,2,0.000,ALERT,211.93,300.57,59.996,1456383603,"274151322000087","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,565595.4,565595.4,12569,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456383679,187069.00
02/25/2016 02:15,2,0.000,ALERT,213.06,303.28,59.970,1456384504,"201051344000645","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,321417.4,321417.4,18883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384506,187070.00
02/25/2016 02:15,2,0.000,ALERT,211.70,300.27,59.959,1456384504,"274151322000085","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,593309.9,593309.9,12545,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384507,187071.00
02/25/2016 02:15,2,0.000,ALERT,213.29,303.28,59.970,1456384504,"201051344000633","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,313040.0,313040.0,19293,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384509,187072.00
02/25/2016 02:15,2,0.000,ALERT,212.83,303.28,59.975,1456384504,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,313854.8,313854.8,19284,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384511,187073.00
02/25/2016 02:15,2,0.000,ALERT,211.70,300.87,59.965,1456384504,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,319234.8,319234.8,23815,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384513,187074.00
02/25/2016 02:15,2,0.000,ALERT,211.25,300.87,59.975,1456384504,"274151322000052","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,600982.1,600982.1,12754,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384515,187075.00
02/25/2016 02:15,2,0.000,ALERT,212.16,301.17,59.965,1456384504,"201051344000585","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,324236.6,324236.6,23821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384517,187076.00
02/25/2016 02:15,2,0.000,ALERT,212.16,301.47,59.970,1456384504,"201051344001230","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,323161.3,323161.3,23599,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384519,187077.00
02/25/2016 02:15,2,0.000,ALERT,212.61,301.77,60.018,1456384504,"201051344000582","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,316703.6,316703.6,23801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384520,187078.00
02/25/2016 02:15,2,0.000,ALERT,211.48,300.87,59.975,1456384504,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,327297.8,327297.8,23736,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384522,187079.00
02/25/2016 02:15,2,0.000,ALERT,211.70,299.97,59.965,1456384504,"274151322000094","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,483626.7,483626.7,13215,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384524,187080.00
02/25/2016 02:15,2,0.000,ALERT,212.83,304.18,59.965,1456384504,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,327946.7,327946.7,19219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384526,187081.00
02/25/2016 02:15,2,0.000,ALERT,211.70,301.17,59.975,1456384504,"201051344000890","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,324711.4,324711.4,23754,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456384527,187082.00
02/25/2016 02:15,2,0.000,ALERT,211.93,300.57,59.970,1456384504,"201051344000438","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,326866.4,326866.4,23750,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384529,187083.00
02/25/2016 02:15,2,0.000,ALERT,212.16,300.27,59.975,1456384504,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,320725.5,320725.5,23905,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384531,187084.00
02/25/2016 02:15,2,0.000,ALERT,211.48,300.57,59.970,1456384504,"274151322000083","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,595145.1,595145.1,12792,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384533,187085.00
02/25/2016 02:15,2,0.000,ALERT,212.16,300.27,59.965,1456384504,"274151322000076","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,633294.3,633294.3,12791,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384535,187086.00
02/25/2016 02:15,2,0.000,ALERT,212.61,303.88,59.938,1456384504,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,312805.9,312805.9,19012,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384537,187087.00
02/25/2016 02:15,2,0.000,ALERT,211.48,301.17,59.954,1456384504,"274151322000095","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,626585.2,626585.2,12679,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384539,187088.00
02/25/2016 02:15,2,0.000,ALERT,212.38,303.28,59.965,1456384504,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.68,0.0,0.0,0.000,311003.8,311003.8,19294,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456384540,187089.00
02/25/2016 02:15,2,0.000,ALERT,211.70,300.27,59.949,1456384504,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,324405.4,324405.4,23812,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384542,187090.00
02/25/2016 02:15,2,0.000,ALERT,212.61,303.58,59.959,1456384504,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,321524.2,321524.2,19204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384544,187091.00
02/25/2016 02:15,2,0.000,ALERT,213.29,303.28,59.975,1456384504,"201051344000853","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,319740.9,319740.9,18832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384546,187092.00
02/25/2016 02:15,2,0.000,ALERT,212.16,300.27,59.954,1456384504,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,326667.7,326667.7,23620,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384548,187093.00
02/25/2016 02:15,2,0.000,ALERT,212.16,300.27,59.975,1456384504,"201051344000917","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,324035.8,324035.8,23620,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384549,187094.00
02/25/2016 02:15,2,0.000,ALERT,212.16,301.17,59.954,1456384504,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,329137.9,329137.9,23477,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384551,187095.00
02/25/2016 02:15,2,0.000,ALERT,211.93,300.27,59.975,1456384504,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,320746.7,320746.7,23851,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456384553,187096.00
02/25/2016 02:15,2,0.000,ALERT,211.25,300.27,59.975,1456384504,"274151322000088","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,577872.8,577872.8,12495,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384555,187097.00
02/25/2016 02:15,2,0.000,ALERT,212.16,299.97,59.917,1456384504,"274151322000068","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,483567.9,483567.9,13391,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384557,187098.00
02/25/2016 02:15,2,0.000,ALERT,211.48,300.87,59.954,1456384504,"201051344001135","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,317411.8,317411.8,23821,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456384559,187099.00
02/25/2016 02:15,2,0.000,ALERT,212.38,303.88,59.965,1456384504,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,323521.1,323521.1,19234,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384561,187100.00
02/25/2016 02:15,2,0.000,ALERT,211.93,300.57,59.996,1456384504,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,323719.7,323719.7,23798,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384563,187101.00
02/25/2016 02:15,2,0.000,ALERT,211.25,301.17,59.901,1456384504,"274151322000054","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,590428.8,590428.8,12525,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384565,187102.00
02/25/2016 02:15,2,0.000,ALERT,213.06,302.98,59.954,1456384504,"201051344000867","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,312165.8,312165.8,19261,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384566,187103.00
02/25/2016 02:15,2,0.000,ALERT,211.93,300.87,59.954,1456384504,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,322449.2,322449.2,23679,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384568,187104.00
02/25/2016 02:15,2,0.000,ALERT,212.61,303.58,59.907,1456384504,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,328706.1,328706.1,18673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384570,187105.00
02/25/2016 02:15,2,0.000,ALERT,212.83,302.68,59.959,1456384504,"201051344000648","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,320624.6,320624.6,18940,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384572,187106.00
02/25/2016 02:15,2,0.000,ALERT,212.83,304.18,59.954,1456384504,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,329527.5,329527.5,18619,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456384574,187107.00
02/25/2016 02:15,2,0.000,ALERT,212.83,303.88,59.944,1456384504,"201051344000983","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,321301.8,321301.8,19064,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384575,187108.00
02/25/2016 02:15,2,0.000,ALERT,212.83,303.58,59.954,1456384504,"201051344001158","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,316947.8,316947.8,19273,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456384577,187109.00
02/25/2016 02:15,2,0.000,ALERT,213.29,304.18,59.944,1456384504,"201051344000576","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,322385.8,322385.8,18737,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384579,187110.00
02/25/2016 02:15,2,0.000,ALERT,211.70,299.97,59.965,1456384504,"274151322000087","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,565595.4,565595.4,12571,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456384581,187111.00
02/25/2016 02:30,2,0.000,ALERT,213.51,304.18,59.954,1456385403,"201051344000645","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,321417.4,321417.4,18885,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385405,187112.00
02/25/2016 02:30,2,0.000,ALERT,211.93,300.57,59.975,1456385403,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,593309.9,593309.9,12547,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385407,187113.00
02/25/2016 02:30,2,0.000,ALERT,213.74,303.88,60.023,1456385403,"201051344000633","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,313040.0,313040.0,19295,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456385409,187114.00
02/25/2016 02:30,2,0.000,ALERT,213.29,304.18,59.991,1456385403,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,313854.8,313854.8,19286,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385410,187115.00
02/25/2016 02:30,2,0.000,ALERT,211.93,301.17,59.928,1456385403,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,319234.8,319234.8,23817,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385412,187116.00
02/25/2016 02:30,2,0.000,ALERT,211.70,302.07,59.975,1456385403,"274151322000052","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,600982.1,600982.1,12756,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456385414,187117.00
02/25/2016 02:30,2,0.000,ALERT,212.16,301.47,59.981,1456385403,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,324236.6,324236.6,23823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385416,187118.00
02/25/2016 02:30,2,0.000,ALERT,212.16,301.47,60.002,1456385403,"201051344001230","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,323161.3,323161.3,23601,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456385417,187119.00
02/25/2016 02:30,2,0.000,ALERT,212.61,302.07,59.954,1456385403,"201051344000582","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,316703.6,316703.6,23803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456385419,187120.00
02/25/2016 02:30,2,0.000,ALERT,211.70,301.17,59.981,1456385403,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,327297.8,327297.8,23738,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456385421,187121.00
02/25/2016 02:30,2,0.000,ALERT,211.70,300.27,59.975,1456385403,"274151322000094","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,483626.7,483626.7,13217,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385423,187122.00
02/25/2016 02:30,2,0.000,ALERT,213.06,304.48,59.981,1456385403,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,327946.7,327946.7,19221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385425,187123.00
02/25/2016 02:30,2,0.000,ALERT,211.93,301.77,59.970,1456385403,"201051344000890","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,324711.4,324711.4,23756,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385426,187124.00
02/25/2016 02:30,2,0.000,ALERT,212.16,301.17,59.981,1456385403,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,326866.4,326866.4,23752,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385428,187125.00
02/25/2016 02:30,2,0.000,ALERT,212.38,300.87,60.018,1456385403,"201051344000417","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,320725.5,320725.5,23907,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385430,187126.00
