ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 02:30,2,0.000,ALERT,211.93,301.47,59.975,1456385403,"274151322000083","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,595145.1,595145.1,12794,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385432,187127.00
02/25/2016 02:30,2,0.000,ALERT,212.61,301.17,59.965,1456385403,"274151322000076","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,633294.3,633294.3,12793,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385434,187128.00
02/25/2016 02:30,2,0.000,ALERT,213.06,304.78,60.023,1456385403,"201051344000868","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,312805.9,312805.9,19014,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385436,187129.00
02/25/2016 02:30,2,0.000,ALERT,211.93,302.37,59.965,1456385403,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,626585.2,626585.2,12681,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385438,187130.00
02/25/2016 02:30,2,0.000,ALERT,212.83,304.18,59.949,1456385403,"201051344000988","219011344069620",0.00,-0.50,0,298.77,305.38,0.0,0.0,0.000,311003.8,311003.8,19296,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456385440,187131.00
02/25/2016 02:30,2,0.000,ALERT,211.93,300.27,59.970,1456385403,"201051344001025","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,324405.4,324405.4,23814,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385441,187132.00
02/25/2016 02:30,2,0.000,ALERT,212.83,303.88,59.981,1456385403,"201051344000458","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,321524.2,321524.2,19206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385443,187133.00
02/25/2016 02:30,2,0.000,ALERT,213.74,303.88,59.944,1456385403,"201051344000853","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,319740.9,319740.9,18834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385445,187134.00
02/25/2016 02:30,2,0.000,ALERT,212.38,300.87,59.981,1456385403,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,326667.7,326667.7,23622,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385447,187135.00
02/25/2016 02:30,2,0.000,ALERT,212.16,300.57,59.986,1456385403,"201051344000917","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,324035.8,324035.8,23622,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456385449,187136.00
02/25/2016 02:30,2,0.000,ALERT,212.38,301.47,59.981,1456385403,"201051344001145","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,329137.9,329137.9,23479,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385450,187137.00
02/25/2016 02:30,2,0.000,ALERT,212.16,300.57,59.991,1456385403,"201051344000651","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,320746.7,320746.7,23853,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385452,187138.00
02/25/2016 02:30,2,0.000,ALERT,211.48,300.57,59.949,1456385403,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,577872.8,577872.8,12497,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385454,187139.00
02/25/2016 02:30,2,0.000,ALERT,212.61,300.57,59.996,1456385403,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,483567.9,483567.9,13393,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385456,187140.00
02/25/2016 02:30,2,0.000,ALERT,211.70,300.87,59.981,1456385403,"201051344001135","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,317411.8,317411.8,23823,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456385458,187141.00
02/25/2016 02:30,2,0.000,ALERT,212.61,304.48,59.959,1456385403,"201051344000594","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,323521.1,323521.1,19236,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456385459,187142.00
02/25/2016 02:30,2,0.000,ALERT,212.16,300.87,59.975,1456385403,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,323719.7,323719.7,23800,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385461,187143.00
02/25/2016 02:30,2,0.000,ALERT,211.70,301.17,59.944,1456385403,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,590428.8,590428.8,12527,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385463,187144.00
02/25/2016 02:30,2,0.000,ALERT,213.29,303.58,59.975,1456385403,"201051344000867","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,312165.8,312165.8,19263,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385465,187145.00
02/25/2016 02:30,2,0.000,ALERT,212.16,300.87,59.975,1456385403,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,322449.2,322449.2,23681,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385467,187146.00
02/25/2016 02:30,2,0.000,ALERT,212.83,303.88,59.981,1456385403,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,328706.1,328706.1,18675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385468,187147.00
02/25/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1456385403,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,320624.6,320624.6,18942,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385470,187148.00
02/25/2016 02:30,2,0.000,ALERT,213.06,304.78,59.986,1456385403,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,329527.5,329527.5,18621,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385472,187149.00
02/25/2016 02:30,2,0.000,ALERT,213.06,304.48,60.023,1456385403,"201051344000983","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,321301.8,321301.8,19066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385474,187150.00
02/25/2016 02:30,2,0.000,ALERT,213.29,304.48,59.991,1456385403,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,316947.8,316947.8,19275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385476,187151.00
02/25/2016 02:30,2,0.000,ALERT,213.74,304.78,59.991,1456385403,"201051344000576","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,322385.8,322385.8,18739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385477,187152.00
02/25/2016 02:30,2,0.000,ALERT,212.16,300.27,59.986,1456385403,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,565595.4,565595.4,12573,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456385479,187153.00
02/25/2016 02:45,2,0.000,ALERT,213.06,303.58,59.922,1456386303,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,321417.4,321417.4,18887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386305,187154.00
02/25/2016 02:45,2,0.000,ALERT,211.93,301.17,59.959,1456386303,"274151322000085","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,593309.9,593309.9,12549,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386307,187155.00
02/25/2016 02:45,2,0.000,ALERT,213.29,303.58,59.975,1456386303,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,313040.0,313040.0,19297,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386309,187156.00
02/25/2016 02:45,2,0.000,ALERT,212.83,303.58,59.965,1456386303,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,313854.8,313854.8,19288,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386311,187157.00
02/25/2016 02:45,2,0.000,ALERT,211.93,301.17,59.970,1456386303,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,319234.8,319234.8,23819,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386312,187158.00
02/25/2016 02:45,2,0.000,ALERT,211.70,302.07,59.981,1456386303,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,600982.1,600982.1,12758,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386314,187159.00
02/25/2016 02:45,2,0.000,ALERT,212.16,301.17,59.991,1456386303,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,324236.6,324236.6,23825,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386316,187160.00
02/25/2016 02:45,2,0.000,ALERT,211.93,301.17,59.959,1456386303,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,323161.3,323161.3,23603,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386318,187161.00
02/25/2016 02:45,2,0.000,ALERT,212.61,301.77,59.975,1456386303,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,316703.6,316703.6,23805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456386320,187162.00
02/25/2016 02:45,2,0.000,ALERT,211.48,300.27,59.965,1456386303,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,327297.8,327297.8,23740,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386322,187163.00
02/25/2016 02:45,2,0.000,ALERT,211.70,300.87,59.959,1456386303,"274151322000094","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,483626.7,483626.7,13219,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386323,187164.00
02/25/2016 02:45,2,0.000,ALERT,212.61,303.88,59.965,1456386303,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,327946.7,327946.7,19223,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386325,187165.00
02/25/2016 02:45,2,0.000,ALERT,211.70,301.17,59.965,1456386303,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,324711.4,324711.4,23758,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386327,187166.00
02/25/2016 02:45,2,0.000,ALERT,212.16,300.57,59.959,1456386303,"201051344000438","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,326866.4,326866.4,23754,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386329,187167.00
02/25/2016 02:45,2,0.000,ALERT,212.16,300.27,59.970,1456386303,"201051344000417","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,320725.5,320725.5,23909,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386331,187168.00
02/25/2016 02:45,2,0.000,ALERT,211.93,301.77,59.944,1456386303,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,595145.1,595145.1,12796,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386333,187169.00
02/25/2016 02:45,2,0.000,ALERT,212.38,301.17,59.986,1456386303,"274151322000076","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,633294.3,633294.3,12795,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386334,187170.00
02/25/2016 02:45,2,0.000,ALERT,212.38,303.88,59.965,1456386303,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,312805.9,312805.9,19016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386336,187171.00
02/25/2016 02:45,2,0.000,ALERT,211.93,302.37,59.959,1456386303,"274151322000095","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,626585.2,626585.2,12683,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386338,187172.00
02/25/2016 02:45,2,0.000,ALERT,212.61,303.28,59.986,1456386303,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.68,0.0,0.0,0.000,311003.8,311003.8,19298,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456386340,187173.00
02/25/2016 02:45,2,0.000,ALERT,211.70,299.97,60.018,1456386303,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,324405.4,324405.4,23816,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456386342,187174.00
02/25/2016 02:45,2,0.000,ALERT,212.83,304.18,59.959,1456386303,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,321524.2,321524.2,19208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386344,187175.00
02/25/2016 02:45,2,0.000,ALERT,213.06,303.28,59.981,1456386303,"201051344000853","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,319740.9,319740.9,18836,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386345,187176.00
02/25/2016 02:45,2,0.000,ALERT,212.38,300.87,59.981,1456386303,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,326667.7,326667.7,23624,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456386347,187177.00
02/25/2016 02:45,2,0.000,ALERT,212.38,300.57,59.986,1456386303,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,324035.8,324035.8,23624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386349,187178.00
02/25/2016 02:45,2,0.000,ALERT,212.16,301.17,59.986,1456386303,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,329137.9,329137.9,23481,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386351,187179.00
02/25/2016 02:45,2,0.000,ALERT,212.16,299.97,59.933,1456386303,"201051344000651","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,320746.7,320746.7,23855,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386352,187180.00
02/25/2016 02:45,2,0.000,ALERT,211.25,300.57,59.949,1456386303,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,577872.8,577872.8,12499,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456386354,187181.00
02/25/2016 02:45,2,0.000,ALERT,212.38,300.57,59.975,1456386303,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,483567.9,483567.9,13395,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386356,187182.00
02/25/2016 02:45,2,0.000,ALERT,211.70,301.17,59.975,1456386303,"201051344001135","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,317411.8,317411.8,23825,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386358,187183.00
02/25/2016 02:45,2,0.000,ALERT,212.16,303.58,59.996,1456386303,"201051344000594","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,323521.1,323521.1,19238,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456386360,187184.00
02/25/2016 02:45,2,0.000,ALERT,212.16,300.87,59.981,1456386303,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,323719.7,323719.7,23802,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386361,187185.00
02/25/2016 02:45,2,0.000,ALERT,211.48,300.87,59.959,1456386303,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,590428.8,590428.8,12529,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386363,187186.00
02/25/2016 02:45,2,0.000,ALERT,212.83,302.98,59.986,1456386303,"201051344000867","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,312165.8,312165.8,19265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386365,187187.00
02/25/2016 02:45,2,0.000,ALERT,211.93,300.87,59.975,1456386303,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,322449.2,322449.2,23683,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386367,187188.00
02/25/2016 02:45,2,0.000,ALERT,212.61,303.58,59.981,1456386303,"201051344000900","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,328706.1,328706.1,18677,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386369,187189.00
02/25/2016 02:45,2,0.000,ALERT,212.83,302.98,59.981,1456386303,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,320624.6,320624.6,18944,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386371,187190.00
02/25/2016 02:45,2,0.000,ALERT,212.61,303.88,59.965,1456386303,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,329527.5,329527.5,18623,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386372,187191.00
02/25/2016 02:45,2,0.000,ALERT,212.61,303.58,59.981,1456386303,"201051344000983","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,321301.8,321301.8,19068,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386374,187192.00
02/25/2016 02:45,2,0.000,ALERT,212.61,302.98,59.986,1456386303,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,316947.8,316947.8,19277,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386376,187193.00
02/25/2016 02:45,2,0.000,ALERT,213.06,303.58,59.991,1456386303,"201051344000576","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,322385.8,322385.8,18741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456386378,187194.00
02/25/2016 02:45,2,0.000,ALERT,211.48,299.37,59.975,1456386303,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,565595.4,565595.4,12575,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456386380,187195.00
02/25/2016 03:00,2,0.000,ALERT,213.06,303.28,59.965,1456387203,"201051344000645","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,321417.4,321417.4,18889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387205,187196.00
02/25/2016 03:00,2,0.000,ALERT,211.70,301.17,59.965,1456387203,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,593309.9,593309.9,12551,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387207,187197.00
02/25/2016 03:00,2,0.000,ALERT,213.29,303.28,59.954,1456387203,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,313040.0,313040.0,19299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387208,187198.00
02/25/2016 03:00,2,0.000,ALERT,212.83,303.28,59.944,1456387203,"201051344000469","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,313854.8,313854.8,19290,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387210,187199.00
02/25/2016 03:00,2,0.000,ALERT,211.93,301.17,59.959,1456387203,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,319234.8,319234.8,23821,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387212,187200.00
02/25/2016 03:00,2,0.000,ALERT,211.48,301.47,59.954,1456387203,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,600982.1,600982.1,12760,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387214,187201.00
02/25/2016 03:00,2,0.000,ALERT,212.16,301.17,59.970,1456387203,"201051344000585","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,324236.6,324236.6,23827,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387216,187202.00
02/25/2016 03:00,2,0.000,ALERT,211.93,301.17,59.965,1456387203,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,323161.3,323161.3,23605,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387218,187203.00
02/25/2016 03:00,2,0.000,ALERT,212.38,301.77,59.965,1456387203,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,316703.6,316703.6,23807,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456387220,187204.00
02/25/2016 03:00,2,0.000,ALERT,211.70,301.17,59.938,1456387203,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,327297.8,327297.8,23742,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387221,187205.00
02/25/2016 03:00,2,0.000,ALERT,211.70,300.57,59.938,1456387203,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,483626.7,483626.7,13221,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387223,187206.00
02/25/2016 03:00,2,0.000,ALERT,212.83,304.18,59.970,1456387203,"201051344000579","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,327946.7,327946.7,19225,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456387225,187207.00
02/25/2016 03:00,2,0.000,ALERT,211.93,301.77,59.975,1456387203,"201051344000890","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,324711.4,324711.4,23760,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387227,187208.00
02/25/2016 03:00,2,0.000,ALERT,211.93,301.17,59.975,1456387203,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,326866.4,326866.4,23756,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456387229,187209.00
02/25/2016 03:00,2,0.000,ALERT,212.16,300.57,59.981,1456387203,"201051344000417","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,320725.5,320725.5,23911,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387230,187210.00
02/25/2016 03:00,2,0.000,ALERT,211.93,301.77,59.981,1456387203,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,595145.1,595145.1,12798,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387232,187211.00
02/25/2016 03:00,2,0.000,ALERT,212.38,301.17,59.970,1456387203,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,633294.3,633294.3,12797,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387234,187212.00
02/25/2016 03:00,2,0.000,ALERT,212.83,304.48,59.975,1456387203,"201051344000868","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,312805.9,312805.9,19018,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387236,187213.00
02/25/2016 03:00,2,0.000,ALERT,211.70,302.07,59.975,1456387203,"274151322000095","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,626585.2,626585.2,12685,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387238,187214.00
02/25/2016 03:00,2,0.000,ALERT,212.61,303.58,59.975,1456387203,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,311003.8,311003.8,19300,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387240,187215.00
02/25/2016 03:00,2,0.000,ALERT,211.93,300.27,59.975,1456387203,"201051344001025","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,324405.4,324405.4,23818,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456387242,187216.00
02/25/2016 03:00,2,0.000,ALERT,212.83,303.88,59.975,1456387203,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,321524.2,321524.2,19210,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387243,187217.00
02/25/2016 03:00,2,0.000,ALERT,213.51,303.58,59.970,1456387203,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,319740.9,319740.9,18838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387245,187218.00
02/25/2016 03:00,2,0.000,ALERT,212.61,301.17,59.975,1456387203,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,326667.7,326667.7,23626,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387247,187219.00
02/25/2016 03:00,2,0.000,ALERT,212.16,300.87,59.944,1456387203,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,324035.8,324035.8,23626,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387249,187220.00
02/25/2016 03:00,2,0.000,ALERT,212.16,301.17,59.965,1456387203,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,329137.9,329137.9,23483,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387251,187221.00
02/25/2016 03:00,2,0.000,ALERT,212.16,300.57,59.981,1456387203,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,320746.7,320746.7,23857,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456387252,187222.00
02/25/2016 03:00,2,0.000,ALERT,211.25,300.57,59.954,1456387203,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,577872.8,577872.8,12501,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387254,187223.00
02/25/2016 03:00,2,0.000,ALERT,212.61,300.57,59.981,1456387203,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,483567.9,483567.9,13397,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387256,187224.00
02/25/2016 03:00,2,0.000,ALERT,211.70,301.17,59.981,1456387203,"201051344001135","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,317411.8,317411.8,23827,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456387258,187225.00
02/25/2016 03:00,2,0.000,ALERT,212.38,303.88,59.970,1456387203,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,323521.1,323521.1,19240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387259,187226.00
02/25/2016 03:00,2,0.000,ALERT,212.16,300.57,59.965,1456387203,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,323719.7,323719.7,23804,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387261,187227.00
02/25/2016 03:00,2,0.000,ALERT,211.93,301.47,59.954,1456387203,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,590428.8,590428.8,12531,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387263,187228.00
02/25/2016 03:00,2,0.000,ALERT,213.29,303.58,59.933,1456387203,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,312165.8,312165.8,19267,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387265,187229.00
02/25/2016 03:00,2,0.000,ALERT,212.16,300.87,59.975,1456387203,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,322449.2,322449.2,23685,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387267,187230.00
02/25/2016 03:00,2,0.000,ALERT,212.83,303.58,59.970,1456387203,"201051344000900","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,328706.1,328706.1,18679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387269,187231.00
02/25/2016 03:00,2,0.000,ALERT,213.06,302.98,59.965,1456387203,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,320624.6,320624.6,18946,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387270,187232.00
02/25/2016 03:00,2,0.000,ALERT,213.06,304.48,59.970,1456387203,"201051344000569","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,329527.5,329527.5,18625,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387272,187233.00
02/25/2016 03:00,2,0.000,ALERT,212.83,303.58,59.928,1456387203,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,321301.8,321301.8,19070,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387274,187234.00
02/25/2016 03:00,2,0.000,ALERT,213.06,303.58,59.975,1456387203,"201051344001158","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,316947.8,316947.8,19279,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456387276,187235.00
02/25/2016 03:00,2,0.000,ALERT,213.29,304.18,59.959,1456387203,"201051344000576","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,322385.8,322385.8,18743,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456387278,187236.00
02/25/2016 03:00,2,0.000,ALERT,211.48,299.97,59.996,1456387203,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,565595.4,565595.4,12577,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456387280,187237.00
02/25/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1456388103,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,321417.4,321417.4,18891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388105,187238.00
02/25/2016 03:15,2,0.000,ALERT,211.70,300.57,59.981,1456388103,"274151322000085","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,593309.9,593309.9,12553,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388107,187239.00
02/25/2016 03:15,2,0.000,ALERT,213.51,303.58,59.991,1456388103,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,313040.0,313040.0,19301,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388108,187240.00
02/25/2016 03:15,2,0.000,ALERT,212.83,303.58,59.991,1456388103,"201051344000469","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,313854.8,313854.8,19292,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388110,187241.00
02/25/2016 03:15,2,0.000,ALERT,211.70,301.17,59.991,1456388103,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,319234.8,319234.8,23823,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388112,187242.00
02/25/2016 03:15,2,0.000,ALERT,211.70,301.17,59.975,1456388103,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,600982.1,600982.1,12762,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388114,187243.00
02/25/2016 03:15,2,0.000,ALERT,212.16,301.47,59.991,1456388103,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,324236.6,324236.6,23829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388116,187244.00
02/25/2016 03:15,2,0.000,ALERT,211.93,301.77,59.986,1456388103,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,323161.3,323161.3,23607,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388117,187245.00
02/25/2016 03:15,2,0.000,ALERT,212.38,302.07,59.975,1456388103,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,316703.6,316703.6,23809,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388119,187246.00
02/25/2016 03:15,2,0.000,ALERT,211.48,300.87,59.981,1456388103,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,327297.8,327297.8,23744,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388121,187247.00
02/25/2016 03:15,2,0.000,ALERT,211.93,300.27,59.970,1456388103,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,483626.7,483626.7,13223,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388123,187248.00
02/25/2016 03:15,2,0.000,ALERT,212.83,304.48,59.981,1456388103,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,327946.7,327946.7,19227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388125,187249.00
02/25/2016 03:15,2,0.000,ALERT,211.70,301.47,59.975,1456388103,"201051344000890","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,324711.4,324711.4,23762,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388126,187250.00
02/25/2016 03:15,2,0.000,ALERT,211.93,301.17,59.986,1456388103,"201051344000438","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,326866.4,326866.4,23758,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388128,187251.00
02/25/2016 03:15,2,0.000,ALERT,212.38,301.17,60.002,1456388103,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,320725.5,320725.5,23913,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388130,187252.00
02/25/2016 03:15,2,0.000,ALERT,211.93,301.17,59.965,1456388103,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,595145.1,595145.1,12800,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388132,187253.00
02/25/2016 03:15,2,0.000,ALERT,212.61,301.17,59.981,1456388103,"274151322000076","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,633294.3,633294.3,12799,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388134,187254.00
02/25/2016 03:15,2,0.000,ALERT,213.06,304.78,59.965,1456388103,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,312805.9,312805.9,19020,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388135,187255.00
02/25/2016 03:15,2,0.000,ALERT,212.16,302.37,59.970,1456388103,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,626585.2,626585.2,12687,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388137,187256.00
02/25/2016 03:15,2,0.000,ALERT,213.06,304.18,59.970,1456388103,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,311003.8,311003.8,19302,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388139,187257.00
02/25/2016 03:15,2,0.000,ALERT,211.93,300.87,59.981,1456388103,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,324405.4,324405.4,23820,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388141,187258.00
02/25/2016 03:15,2,0.000,ALERT,212.83,304.18,59.970,1456388103,"201051344000458","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,321524.2,321524.2,19212,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388143,187259.00
02/25/2016 03:15,2,0.000,ALERT,213.51,303.88,60.018,1456388103,"201051344000853","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,319740.9,319740.9,18840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388145,187260.00
02/25/2016 03:15,2,0.000,ALERT,212.61,301.47,59.975,1456388103,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,326667.7,326667.7,23628,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388146,187261.00
02/25/2016 03:15,2,0.000,ALERT,212.38,300.87,59.970,1456388103,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,324035.8,324035.8,23628,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388148,187262.00
02/25/2016 03:15,2,0.000,ALERT,212.38,301.77,59.949,1456388103,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,329137.9,329137.9,23485,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388150,187263.00
02/25/2016 03:15,2,0.000,ALERT,212.38,300.87,59.970,1456388103,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,320746.7,320746.7,23859,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388152,187264.00
02/25/2016 03:15,2,0.000,ALERT,211.48,300.27,59.944,1456388103,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,577872.8,577872.8,12503,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388154,187265.00
02/25/2016 03:15,2,0.000,ALERT,212.61,300.57,59.949,1456388103,"274151322000068","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,483567.9,483567.9,13399,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388156,187266.00
02/25/2016 03:15,2,0.000,ALERT,211.48,301.17,60.012,1456388103,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,317411.8,317411.8,23829,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388158,187267.00
02/25/2016 03:15,2,0.000,ALERT,212.61,304.18,59.986,1456388103,"201051344000594","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,323521.1,323521.1,19242,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388159,187268.00
02/25/2016 03:15,2,0.000,ALERT,212.16,301.17,59.986,1456388103,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,323719.7,323719.7,23806,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388161,187269.00
02/25/2016 03:15,2,0.000,ALERT,211.70,301.47,59.986,1456388103,"274151322000054","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,590428.8,590428.8,12533,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388163,187270.00
02/25/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1456388103,"201051344000867","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,312165.8,312165.8,19269,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388165,187271.00
