ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 03:15,2,0.000,ALERT,211.93,301.17,59.981,1456388103,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,322449.2,322449.2,23687,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388167,187272.00
02/25/2016 03:15,2,0.000,ALERT,212.83,303.88,59.981,1456388103,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,328706.1,328706.1,18681,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388168,187273.00
02/25/2016 03:15,2,0.000,ALERT,213.06,303.28,59.991,1456388103,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,320624.6,320624.6,18948,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388170,187274.00
02/25/2016 03:15,2,0.000,ALERT,212.83,304.48,59.996,1456388103,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,329527.5,329527.5,18627,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388172,187275.00
02/25/2016 03:15,2,0.000,ALERT,213.06,304.18,59.996,1456388103,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,321301.8,321301.8,19072,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388174,187276.00
02/25/2016 03:15,2,0.000,ALERT,213.29,303.88,59.996,1456388103,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,316947.8,316947.8,19281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456388176,187277.00
02/25/2016 03:15,2,0.000,ALERT,213.51,304.48,59.986,1456388103,"201051344000576","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,322385.8,322385.8,18745,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388177,187278.00
02/25/2016 03:15,2,0.000,ALERT,212.16,300.57,59.991,1456388103,"274151322000087","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,565595.4,565595.4,12579,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456388179,187279.00
02/25/2016 03:30,2,0.000,ALERT,213.06,303.28,59.981,1456389003,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,321417.4,321417.4,18893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389006,187280.00
02/25/2016 03:30,2,0.000,ALERT,211.93,300.87,60.007,1456389003,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,593309.9,593309.9,12555,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389007,187281.00
02/25/2016 03:30,2,0.000,ALERT,213.51,303.28,59.986,1456389003,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,313040.0,313040.0,19303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389009,187282.00
02/25/2016 03:30,2,0.000,ALERT,213.06,303.58,60.028,1456389003,"201051344000469","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,313854.8,313854.8,19294,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389011,187283.00
02/25/2016 03:30,2,0.000,ALERT,211.70,300.87,59.986,1456389003,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,319234.8,319234.8,23825,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389013,187284.00
02/25/2016 03:30,2,0.000,ALERT,211.48,300.57,59.981,1456389003,"274151322000052","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,600982.1,600982.1,12764,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389015,187285.00
02/25/2016 03:30,2,0.000,ALERT,211.93,301.17,59.986,1456389003,"201051344000585","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,324236.6,324236.6,23831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389017,187286.00
02/25/2016 03:30,2,0.000,ALERT,211.70,301.17,59.959,1456389003,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,323161.3,323161.3,23609,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389019,187287.00
02/25/2016 03:30,2,0.000,ALERT,212.16,301.77,60.002,1456389003,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,316703.6,316703.6,23811,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389020,187288.00
02/25/2016 03:30,2,0.000,ALERT,211.48,300.87,59.975,1456389003,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,327297.8,327297.8,23746,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389022,187289.00
02/25/2016 03:30,2,0.000,ALERT,211.70,300.57,59.975,1456389003,"274151322000094","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,483626.7,483626.7,13225,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389024,187290.00
02/25/2016 03:30,2,0.000,ALERT,212.83,304.18,59.991,1456389003,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,327946.7,327946.7,19229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389026,187291.00
02/25/2016 03:30,2,0.000,ALERT,211.93,301.47,60.012,1456389003,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,324711.4,324711.4,23764,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389028,187292.00
02/25/2016 03:30,2,0.000,ALERT,211.93,300.87,59.975,1456389003,"201051344000438","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,326866.4,326866.4,23760,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389029,187293.00
02/25/2016 03:30,2,0.000,ALERT,212.16,300.57,59.986,1456389003,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,320725.5,320725.5,23915,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389031,187294.00
02/25/2016 03:30,2,0.000,ALERT,211.70,300.87,59.959,1456389003,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,595145.1,595145.1,12802,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389033,187295.00
02/25/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1456389003,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,633294.3,633294.3,12801,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389035,187296.00
02/25/2016 03:30,2,0.000,ALERT,212.83,304.18,59.991,1456389003,"201051344000868","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,312805.9,312805.9,19022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389037,187297.00
02/25/2016 03:30,2,0.000,ALERT,211.70,301.47,59.981,1456389003,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,626585.2,626585.2,12689,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389039,187298.00
02/25/2016 03:30,2,0.000,ALERT,212.61,303.58,59.975,1456389003,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,311003.8,311003.8,19304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389041,187299.00
02/25/2016 03:30,2,0.000,ALERT,211.70,300.27,59.986,1456389003,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,324405.4,324405.4,23822,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389042,187300.00
02/25/2016 03:30,2,0.000,ALERT,212.83,303.58,59.986,1456389003,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,321524.2,321524.2,19214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389044,187301.00
02/25/2016 03:30,2,0.000,ALERT,213.51,303.58,59.991,1456389003,"201051344000853","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,319740.9,319740.9,18842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389046,187302.00
02/25/2016 03:30,2,0.000,ALERT,212.38,301.17,59.981,1456389003,"201051344000685","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,326667.7,326667.7,23630,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389048,187303.00
02/25/2016 03:30,2,0.000,ALERT,212.16,300.57,60.002,1456389003,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,324035.8,324035.8,23630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389050,187304.00
02/25/2016 03:30,2,0.000,ALERT,212.16,301.47,59.981,1456389003,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,329137.9,329137.9,23487,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389052,187305.00
02/25/2016 03:30,2,0.000,ALERT,211.93,300.27,59.975,1456389003,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,320746.7,320746.7,23861,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389054,187306.00
02/25/2016 03:30,2,0.000,ALERT,211.48,300.57,59.975,1456389003,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,577872.8,577872.8,12505,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389055,187307.00
02/25/2016 03:30,2,0.000,ALERT,212.61,300.57,59.981,1456389003,"274151322000068","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,483567.9,483567.9,13401,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389057,187308.00
02/25/2016 03:30,2,0.000,ALERT,211.70,301.17,59.959,1456389003,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,317411.8,317411.8,23831,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389059,187309.00
02/25/2016 03:30,2,0.000,ALERT,212.61,304.48,59.981,1456389003,"201051344000594","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,323521.1,323521.1,19244,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389061,187310.00
02/25/2016 03:30,2,0.000,ALERT,212.16,300.87,59.986,1456389003,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,323719.7,323719.7,23808,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389063,187311.00
02/25/2016 03:30,2,0.000,ALERT,211.70,302.07,59.981,1456389003,"274151322000054","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,590428.8,590428.8,12535,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389064,187312.00
02/25/2016 03:30,2,0.000,ALERT,213.29,303.88,59.959,1456389003,"201051344000867","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,312165.8,312165.8,19271,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389066,187313.00
02/25/2016 03:30,2,0.000,ALERT,212.16,301.47,59.981,1456389003,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,322449.2,322449.2,23689,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389068,187314.00
02/25/2016 03:30,2,0.000,ALERT,212.83,303.88,59.986,1456389003,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,328706.1,328706.1,18683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389070,187315.00
02/25/2016 03:30,2,0.000,ALERT,213.06,303.28,60.028,1456389003,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,320624.6,320624.6,18950,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389072,187316.00
02/25/2016 03:30,2,0.000,ALERT,213.06,304.48,59.954,1456389003,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,329527.5,329527.5,18629,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389073,187317.00
02/25/2016 03:30,2,0.000,ALERT,212.83,304.18,59.965,1456389003,"201051344000983","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,321301.8,321301.8,19074,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389075,187318.00
02/25/2016 03:30,2,0.000,ALERT,213.06,303.88,59.944,1456389003,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,316947.8,316947.8,19283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389077,187319.00
02/25/2016 03:30,2,0.000,ALERT,213.51,304.48,59.975,1456389003,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,322385.8,322385.8,18747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389079,187320.00
02/25/2016 03:30,2,0.000,ALERT,211.93,300.27,59.959,1456389003,"274151322000087","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,565595.4,565595.4,12581,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389081,187321.00
02/25/2016 03:45,2,0.000,ALERT,213.06,303.58,59.986,1456389903,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,321417.4,321417.4,18895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389905,187322.00
02/25/2016 03:45,2,0.000,ALERT,211.48,299.97,59.981,1456389903,"274151322000085","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,593309.9,593309.9,12557,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389907,187323.00
02/25/2016 03:45,2,0.000,ALERT,213.29,303.28,59.991,1456389903,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,313040.0,313040.0,19305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389909,187324.00
02/25/2016 03:45,2,0.000,ALERT,212.83,303.28,59.986,1456389903,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,313854.8,313854.8,19296,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389911,187325.00
02/25/2016 03:45,2,0.000,ALERT,211.70,300.87,59.959,1456389903,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,319234.8,319234.8,23827,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389913,187326.00
02/25/2016 03:45,2,0.000,ALERT,211.25,301.17,59.986,1456389903,"274151322000052","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,600982.1,600982.1,12766,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389915,187327.00
02/25/2016 03:45,2,0.000,ALERT,211.93,301.17,59.986,1456389903,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,324236.6,324236.6,23833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389917,187328.00
02/25/2016 03:45,2,0.000,ALERT,211.93,301.17,59.986,1456389903,"201051344001230","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,323161.3,323161.3,23611,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389919,187329.00
02/25/2016 03:45,2,0.000,ALERT,212.38,301.77,59.991,1456389903,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,316703.6,316703.6,23813,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389920,187330.00
02/25/2016 03:45,2,0.000,ALERT,211.48,300.87,59.986,1456389903,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,327297.8,327297.8,23748,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389922,187331.00
02/25/2016 03:45,2,0.000,ALERT,211.70,299.97,59.991,1456389903,"274151322000094","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,483626.7,483626.7,13227,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389924,187332.00
02/25/2016 03:45,2,0.000,ALERT,212.61,304.18,59.986,1456389903,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,327946.7,327946.7,19231,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389926,187333.00
02/25/2016 03:45,2,0.000,ALERT,211.70,301.47,59.996,1456389903,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,324711.4,324711.4,23766,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389928,187334.00
02/25/2016 03:45,2,0.000,ALERT,211.93,301.17,59.986,1456389903,"201051344000438","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,326866.4,326866.4,23762,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389929,187335.00
02/25/2016 03:45,2,0.000,ALERT,212.16,300.27,59.986,1456389903,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,320725.5,320725.5,23917,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389931,187336.00
02/25/2016 03:45,2,0.000,ALERT,211.48,300.87,59.975,1456389903,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,595145.1,595145.1,12804,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389933,187337.00
02/25/2016 03:45,2,0.000,ALERT,212.16,300.57,60.007,1456389903,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,633294.3,633294.3,12803,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389935,187338.00
02/25/2016 03:45,2,0.000,ALERT,212.83,304.18,59.996,1456389903,"201051344000868","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,312805.9,312805.9,19024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389937,187339.00
02/25/2016 03:45,2,0.000,ALERT,211.70,301.77,60.028,1456389903,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,626585.2,626585.2,12691,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389938,187340.00
02/25/2016 03:45,2,0.000,ALERT,212.61,303.58,59.996,1456389903,"201051344000988","219011344069620",0.00,-1.00,0,298.77,305.38,0.0,0.0,0.000,311003.8,311003.8,19306,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389940,187341.00
02/25/2016 03:45,2,0.000,ALERT,211.93,300.57,59.975,1456389903,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,324405.4,324405.4,23824,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389942,187342.00
02/25/2016 03:45,2,0.000,ALERT,212.83,303.88,59.991,1456389903,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,321524.2,321524.2,19216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389944,187343.00
02/25/2016 03:45,2,0.000,ALERT,213.51,303.88,60.044,1456389903,"201051344000853","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,319740.9,319740.9,18844,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389946,187344.00
02/25/2016 03:45,2,0.000,ALERT,212.38,301.47,60.012,1456389903,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,326667.7,326667.7,23632,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389947,187345.00
02/25/2016 03:45,2,0.000,ALERT,212.38,300.87,60.002,1456389903,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,324035.8,324035.8,23632,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389950,187346.00
02/25/2016 03:45,2,0.000,ALERT,212.16,301.17,60.002,1456389903,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,329137.9,329137.9,23489,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389952,187347.00
02/25/2016 03:45,2,0.000,ALERT,212.16,300.57,60.002,1456389903,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,320746.7,320746.7,23863,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389953,187348.00
02/25/2016 03:45,2,0.000,ALERT,211.25,300.57,59.965,1456389903,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,577872.8,577872.8,12507,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389955,187349.00
02/25/2016 03:45,2,0.000,ALERT,212.38,299.97,60.007,1456389903,"274151322000068","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,483567.9,483567.9,13403,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389957,187350.00
02/25/2016 03:45,2,0.000,ALERT,211.70,301.17,59.996,1456389903,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,317411.8,317411.8,23833,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389959,187351.00
02/25/2016 03:45,2,0.000,ALERT,212.38,304.18,59.991,1456389903,"201051344000594","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,323521.1,323521.1,19246,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389960,187352.00
02/25/2016 03:45,2,0.000,ALERT,211.93,300.57,59.991,1456389903,"201051344001203","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,323719.7,323719.7,23810,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389962,187353.00
02/25/2016 03:45,2,0.000,ALERT,211.48,301.17,59.975,1456389903,"274151322000054","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,590428.8,590428.8,12537,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389964,187354.00
02/25/2016 03:45,2,0.000,ALERT,213.06,302.98,59.991,1456389903,"201051344000867","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,312165.8,312165.8,19273,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389966,187355.00
02/25/2016 03:45,2,0.000,ALERT,212.16,301.17,59.996,1456389903,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,322449.2,322449.2,23691,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389968,187356.00
02/25/2016 03:45,2,0.000,ALERT,212.83,303.88,59.991,1456389903,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,328706.1,328706.1,18685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389969,187357.00
02/25/2016 03:45,2,0.000,ALERT,212.83,302.98,59.986,1456389903,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,320624.6,320624.6,18952,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389971,187358.00
02/25/2016 03:45,2,0.000,ALERT,212.83,304.18,59.996,1456389903,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,329527.5,329527.5,18631,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389973,187359.00
02/25/2016 03:45,2,0.000,ALERT,212.83,303.88,59.954,1456389903,"201051344000983","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,321301.8,321301.8,19076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456389975,187360.00
02/25/2016 03:45,2,0.000,ALERT,213.06,303.58,59.991,1456389903,"201051344001158","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,316947.8,316947.8,19285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389977,187361.00
02/25/2016 03:45,2,0.000,ALERT,213.29,304.18,60.028,1456389903,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,322385.8,322385.8,18749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389979,187362.00
02/25/2016 03:45,2,0.000,ALERT,211.70,299.67,59.991,1456389903,"274151322000087","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,565595.4,565595.4,12583,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456389980,187363.00
02/25/2016 04:00,2,0.000,ALERT,212.83,302.98,60.007,1456390803,"201051344000645","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,321417.4,321417.4,18897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456390805,187364.00
02/25/2016 04:00,2,0.000,ALERT,211.48,300.87,59.949,1456390803,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,593309.9,593309.9,12559,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390807,187365.00
02/25/2016 04:00,2,0.000,ALERT,213.06,302.98,59.954,1456390803,"201051344000633","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,313040.0,313040.0,19307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390808,187366.00
02/25/2016 04:00,2,0.000,ALERT,212.38,303.28,59.949,1456390803,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,313854.8,313854.8,19298,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390810,187367.00
02/25/2016 04:00,2,0.000,ALERT,211.48,300.57,59.965,1456390803,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,319234.8,319234.8,23829,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390812,187368.00
02/25/2016 04:00,2,0.000,ALERT,211.03,301.17,59.949,1456390803,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,600982.1,600982.1,12768,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390814,187369.00
02/25/2016 04:00,2,0.000,ALERT,211.70,300.57,59.970,1456390803,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,324236.6,324236.6,23835,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390816,187370.00
02/25/2016 04:00,2,0.000,ALERT,211.70,301.17,59.954,1456390803,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,323161.3,323161.3,23613,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456390818,187371.00
02/25/2016 04:00,2,0.000,ALERT,212.16,301.47,59.991,1456390803,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,316703.6,316703.6,23815,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390819,187372.00
02/25/2016 04:00,2,0.000,ALERT,211.25,300.27,59.986,1456390803,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,327297.8,327297.8,23750,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390821,187373.00
02/25/2016 04:00,2,0.000,ALERT,211.48,300.27,59.965,1456390803,"274151322000094","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,483626.7,483626.7,13229,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390823,187374.00
02/25/2016 04:00,2,0.000,ALERT,212.38,303.88,59.907,1456390803,"201051344000579","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,327946.7,327946.7,19233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390825,187375.00
02/25/2016 04:00,2,0.000,ALERT,211.48,300.87,59.996,1456390803,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,324711.4,324711.4,23768,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390827,187376.00
02/25/2016 04:00,2,0.000,ALERT,211.70,300.57,59.996,1456390803,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,326866.4,326866.4,23764,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390828,187377.00
02/25/2016 04:00,2,0.000,ALERT,211.93,299.97,59.970,1456390803,"201051344000417","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,320725.5,320725.5,23919,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390830,187378.00
02/25/2016 04:00,2,0.000,ALERT,211.70,301.47,59.949,1456390803,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,595145.1,595145.1,12806,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390832,187379.00
02/25/2016 04:00,2,0.000,ALERT,212.16,300.87,59.912,1456390803,"274151322000076","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,633294.3,633294.3,12805,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390834,187380.00
02/25/2016 04:00,2,0.000,ALERT,212.38,304.18,59.954,1456390803,"201051344000868","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,312805.9,312805.9,19026,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390836,187381.00
02/25/2016 04:00,2,0.000,ALERT,211.48,301.77,59.938,1456390803,"274151322000095","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,626585.2,626585.2,12693,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390838,187382.00
02/25/2016 04:00,2,0.000,ALERT,212.16,302.68,59.959,1456390803,"201051344000988","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,311003.8,311003.8,19308,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390840,187383.00
02/25/2016 04:00,2,0.000,ALERT,211.48,299.97,59.933,1456390803,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,324405.4,324405.4,23826,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390841,187384.00
02/25/2016 04:00,2,0.000,ALERT,212.38,303.28,59.912,1456390803,"201051344000458","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,321524.2,321524.2,19218,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456390843,187385.00
02/25/2016 04:00,2,0.000,ALERT,213.06,303.28,60.002,1456390803,"201051344000853","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,319740.9,319740.9,18846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456390845,187386.00
02/25/2016 04:00,2,0.000,ALERT,212.16,300.87,59.949,1456390803,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,326667.7,326667.7,23634,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390847,187387.00
02/25/2016 04:00,2,0.000,ALERT,211.93,300.27,59.965,1456390803,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,324035.8,324035.8,23634,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390848,187388.00
02/25/2016 04:00,2,0.000,ALERT,211.93,301.17,59.954,1456390803,"201051344001145","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,329137.9,329137.9,23491,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390850,187389.00
02/25/2016 04:00,2,0.000,ALERT,211.70,300.27,59.949,1456390803,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,320746.7,320746.7,23865,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456390852,187390.00
02/25/2016 04:00,2,0.000,ALERT,211.03,300.27,59.938,1456390803,"274151322000088","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,577872.8,577872.8,12509,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456390854,187391.00
02/25/2016 04:00,2,0.000,ALERT,212.38,300.27,59.954,1456390803,"274151322000068","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,483567.9,483567.9,13405,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456390856,187392.00
02/25/2016 04:00,2,0.000,ALERT,211.25,300.87,59.965,1456390803,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,317411.8,317411.8,23835,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390858,187393.00
02/25/2016 04:00,2,0.000,ALERT,212.16,303.58,59.965,1456390803,"201051344000594","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,323521.1,323521.1,19248,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390860,187394.00
02/25/2016 04:00,2,0.000,ALERT,211.70,300.57,59.959,1456390803,"201051344001203","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,323719.7,323719.7,23812,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390861,187395.00
02/25/2016 04:00,2,0.000,ALERT,211.48,301.17,59.954,1456390803,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,590428.8,590428.8,12539,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456390863,187396.00
02/25/2016 04:00,2,0.000,ALERT,212.83,302.68,59.959,1456390803,"201051344000867","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,312165.8,312165.8,19275,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390865,187397.00
02/25/2016 04:00,2,0.000,ALERT,211.70,300.87,59.965,1456390803,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,322449.2,322449.2,23693,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456390867,187398.00
02/25/2016 04:00,2,0.000,ALERT,212.38,303.28,59.965,1456390803,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,328706.1,328706.1,18687,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390869,187399.00
02/25/2016 04:00,2,0.000,ALERT,212.61,302.68,59.959,1456390803,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,320624.6,320624.6,18954,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390871,187400.00
02/25/2016 04:00,2,0.000,ALERT,212.61,303.88,59.959,1456390803,"201051344000569","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,329527.5,329527.5,18633,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390873,187401.00
02/25/2016 04:00,2,0.000,ALERT,212.38,303.58,59.970,1456390803,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,321301.8,321301.8,19078,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390874,187402.00
02/25/2016 04:00,2,0.000,ALERT,212.61,303.28,60.018,1456390803,"201051344001158","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,316947.8,316947.8,19287,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390876,187403.00
02/25/2016 04:00,2,0.000,ALERT,212.83,303.58,59.965,1456390803,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,322385.8,322385.8,18751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456390878,187404.00
02/25/2016 04:00,2,0.000,ALERT,211.70,300.27,59.965,1456390803,"274151322000087","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,565595.4,565595.4,12585,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456390880,187405.00
02/25/2016 04:15,2,0.000,ALERT,212.61,302.37,59.965,1456391704,"201051344000645","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,321417.4,321417.4,18899,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391706,187406.00
02/25/2016 04:15,2,0.000,ALERT,211.03,299.97,59.970,1456391704,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,593309.9,593309.9,12561,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391708,187407.00
02/25/2016 04:15,2,0.000,ALERT,212.61,302.37,59.986,1456391704,"201051344000633","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,313040.0,313040.0,19309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391709,187408.00
02/25/2016 04:15,2,0.000,ALERT,212.16,302.07,59.975,1456391704,"201051344000469","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,313854.8,313854.8,19300,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391711,187409.00
02/25/2016 04:15,2,0.000,ALERT,210.80,300.27,59.944,1456391704,"201051344000646","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,319234.8,319234.8,23831,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391713,187410.00
02/25/2016 04:15,2,0.000,ALERT,211.03,300.27,59.965,1456391704,"274151322000052","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,600982.1,600982.1,12770,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391715,187411.00
02/25/2016 04:15,2,0.000,ALERT,211.25,300.57,59.970,1456391704,"201051344000585","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,324236.6,324236.6,23837,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391717,187412.00
02/25/2016 04:15,2,0.000,ALERT,211.03,300.87,59.981,1456391704,"201051344001230","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,323161.3,323161.3,23615,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391719,187413.00
02/25/2016 04:15,2,0.000,ALERT,211.70,301.47,59.975,1456391704,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,316703.6,316703.6,23817,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391721,187414.00
02/25/2016 04:15,2,0.000,ALERT,210.80,300.27,59.975,1456391704,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,327297.8,327297.8,23752,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391723,187415.00
02/25/2016 04:15,2,0.000,ALERT,211.48,299.67,59.965,1456391704,"274151322000094","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,483626.7,483626.7,13231,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391724,187416.00
