ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 04:15,2,0.000,ALERT,212.16,302.98,59.975,1456391704,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,327946.7,327946.7,19235,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391726,187417.00
02/25/2016 04:15,2,0.000,ALERT,211.03,300.57,59.996,1456391704,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,324711.4,324711.4,23770,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456391728,187418.00
02/25/2016 04:15,2,0.000,ALERT,211.25,299.97,59.981,1456391704,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,326866.4,326866.4,23766,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391730,187419.00
02/25/2016 04:15,2,0.000,ALERT,211.48,299.67,59.970,1456391704,"201051344000417","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,320725.5,320725.5,23921,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391732,187420.00
02/25/2016 04:15,2,0.000,ALERT,211.25,300.27,59.975,1456391704,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,595145.1,595145.1,12808,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391733,187421.00
02/25/2016 04:15,2,0.000,ALERT,211.93,300.27,59.981,1456391704,"274151322000076","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,633294.3,633294.3,12807,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456391735,187422.00
02/25/2016 04:15,2,0.000,ALERT,212.16,303.28,59.981,1456391704,"201051344000868","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,312805.9,312805.9,19028,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391737,187423.00
02/25/2016 04:15,2,0.000,ALERT,211.03,300.87,59.975,1456391704,"274151322000095","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,626585.2,626585.2,12695,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391739,187424.00
02/25/2016 04:15,2,0.000,ALERT,211.93,302.37,59.975,1456391704,"201051344000988","219011344069620",0.00,-1.50,0,298.17,305.08,0.0,0.0,0.000,311003.8,311003.8,19310,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456391741,187425.00
02/25/2016 04:15,2,0.000,ALERT,211.03,299.67,59.986,1456391704,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,324405.4,324405.4,23828,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391743,187426.00
02/25/2016 04:15,2,0.000,ALERT,211.93,302.37,59.975,1456391704,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,321524.2,321524.2,19220,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391744,187427.00
02/25/2016 04:15,2,0.000,ALERT,212.61,302.37,59.965,1456391704,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,319740.9,319740.9,18848,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391746,187428.00
02/25/2016 04:15,2,0.000,ALERT,211.48,300.27,59.975,1456391704,"201051344000685","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,326667.7,326667.7,23636,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456391748,187429.00
02/25/2016 04:15,2,0.000,ALERT,211.48,299.97,59.981,1456391704,"201051344000917","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,324035.8,324035.8,23636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391750,187430.00
02/25/2016 04:15,2,0.000,ALERT,211.48,300.57,59.975,1456391704,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,329137.9,329137.9,23493,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456391752,187431.00
02/25/2016 04:15,2,0.000,ALERT,211.25,299.37,59.991,1456391704,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,320746.7,320746.7,23867,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391754,187432.00
02/25/2016 04:15,2,0.000,ALERT,211.03,300.27,59.986,1456391704,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,577872.8,577872.8,12511,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456391755,187433.00
02/25/2016 04:15,2,0.000,ALERT,211.70,299.07,60.018,1456391704,"274151322000068","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,483567.9,483567.9,13407,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391757,187434.00
02/25/2016 04:15,2,0.000,ALERT,210.80,300.27,59.981,1456391704,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,317411.8,317411.8,23837,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391759,187435.00
02/25/2016 04:15,2,0.000,ALERT,211.70,302.98,59.986,1456391704,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,323521.1,323521.1,19250,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456391761,187436.00
02/25/2016 04:15,2,0.000,ALERT,211.03,299.67,59.975,1456391704,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,323719.7,323719.7,23814,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391763,187437.00
02/25/2016 04:15,2,0.000,ALERT,211.03,300.27,59.996,1456391704,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,590428.8,590428.8,12541,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391765,187438.00
02/25/2016 04:15,2,0.000,ALERT,212.38,301.77,59.986,1456391704,"201051344000867","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,312165.8,312165.8,19277,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456391766,187439.00
02/25/2016 04:15,2,0.000,ALERT,211.03,299.97,59.986,1456391704,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,322449.2,322449.2,23695,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391768,187440.00
02/25/2016 04:15,2,0.000,ALERT,211.93,302.07,59.944,1456391704,"201051344000900","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,328706.1,328706.1,18689,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391770,187441.00
02/25/2016 04:15,2,0.000,ALERT,212.16,301.47,59.970,1456391704,"201051344000648","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,320624.6,320624.6,18956,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391772,187442.00
02/25/2016 04:15,2,0.000,ALERT,212.16,302.68,59.959,1456391704,"201051344000569","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,329527.5,329527.5,18635,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456391774,187443.00
02/25/2016 04:15,2,0.000,ALERT,212.16,302.37,59.986,1456391704,"201051344000983","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,321301.8,321301.8,19080,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456391776,187444.00
02/25/2016 04:15,2,0.000,ALERT,212.16,302.07,59.996,1456391704,"201051344001158","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,316947.8,316947.8,19289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391778,187445.00
02/25/2016 04:15,2,0.000,ALERT,212.61,302.98,59.991,1456391704,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,322385.8,322385.8,18753,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391779,187446.00
02/25/2016 04:15,2,0.000,ALERT,211.25,299.37,59.981,1456391704,"274151322000087","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,565595.4,565595.4,12587,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456391781,187447.00
02/25/2016 04:30,2,0.000,ALERT,212.83,303.28,59.959,1456392604,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,321417.4,321417.4,18901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392606,187448.00
02/25/2016 04:30,2,0.000,ALERT,211.70,300.87,59.965,1456392604,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,593309.9,593309.9,12563,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392607,187449.00
02/25/2016 04:30,2,0.000,ALERT,213.06,302.98,59.970,1456392604,"201051344000633","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,313040.0,313040.0,19311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392609,187450.00
02/25/2016 04:30,2,0.000,ALERT,212.61,303.28,59.965,1456392604,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,313854.8,313854.8,19302,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392611,187451.00
02/25/2016 04:30,2,0.000,ALERT,211.48,300.87,60.007,1456392604,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,319234.8,319234.8,23833,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392613,187452.00
02/25/2016 04:30,2,0.000,ALERT,211.25,301.47,59.959,1456392604,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,600982.1,600982.1,12772,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392615,187453.00
02/25/2016 04:30,2,0.000,ALERT,211.93,300.87,59.928,1456392604,"201051344000585","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,324236.6,324236.6,23839,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392617,187454.00
02/25/2016 04:30,2,0.000,ALERT,211.48,300.87,60.002,1456392604,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,323161.3,323161.3,23617,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392619,187455.00
02/25/2016 04:30,2,0.000,ALERT,212.16,301.77,59.991,1456392604,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,316703.6,316703.6,23819,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392621,187456.00
02/25/2016 04:30,2,0.000,ALERT,211.25,300.57,59.970,1456392604,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,327297.8,327297.8,23754,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392622,187457.00
02/25/2016 04:30,2,0.000,ALERT,211.25,299.67,60.012,1456392604,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,483626.7,483626.7,13233,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392624,187458.00
02/25/2016 04:30,2,0.000,ALERT,212.38,303.88,59.986,1456392604,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,327946.7,327946.7,19237,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392626,187459.00
02/25/2016 04:30,2,0.000,ALERT,211.48,300.87,59.975,1456392604,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,324711.4,324711.4,23772,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392628,187460.00
02/25/2016 04:30,2,0.000,ALERT,211.70,300.57,59.970,1456392604,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,326866.4,326866.4,23768,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392630,187461.00
02/25/2016 04:30,2,0.000,ALERT,211.93,300.27,59.986,1456392604,"201051344000417","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,320725.5,320725.5,23923,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392631,187462.00
02/25/2016 04:30,2,0.000,ALERT,211.70,301.17,59.965,1456392604,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,595145.1,595145.1,12810,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392633,187463.00
02/25/2016 04:30,2,0.000,ALERT,211.93,300.87,60.012,1456392604,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,633294.3,633294.3,12809,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392635,187464.00
02/25/2016 04:30,2,0.000,ALERT,212.16,303.58,59.975,1456392604,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,312805.9,312805.9,19030,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392637,187465.00
02/25/2016 04:30,2,0.000,ALERT,211.48,301.47,59.975,1456392604,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,626585.2,626585.2,12697,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392639,187466.00
02/25/2016 04:30,2,0.000,ALERT,211.93,302.68,59.996,1456392604,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,311003.8,311003.8,19312,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392640,187467.00
02/25/2016 04:30,2,0.000,ALERT,211.48,299.97,59.981,1456392604,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,324405.4,324405.4,23830,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392642,187468.00
02/25/2016 04:30,2,0.000,ALERT,212.16,303.28,59.933,1456392604,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,321524.2,321524.2,19222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392644,187469.00
02/25/2016 04:30,2,0.000,ALERT,212.83,302.98,59.970,1456392604,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,319740.9,319740.9,18850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392646,187470.00
02/25/2016 04:30,2,0.000,ALERT,211.93,300.57,60.018,1456392604,"201051344000685","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,326667.7,326667.7,23638,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392648,187471.00
02/25/2016 04:30,2,0.000,ALERT,211.70,300.27,59.970,1456392604,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,324035.8,324035.8,23638,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392649,187472.00
02/25/2016 04:30,2,0.000,ALERT,211.93,300.87,59.970,1456392604,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,329137.9,329137.9,23495,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392651,187473.00
02/25/2016 04:30,2,0.000,ALERT,211.70,299.97,59.970,1456392604,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,320746.7,320746.7,23869,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392653,187474.00
02/25/2016 04:30,2,0.000,ALERT,211.25,300.27,59.981,1456392604,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,577872.8,577872.8,12513,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392655,187475.00
02/25/2016 04:30,2,0.000,ALERT,212.16,299.97,59.970,1456392604,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,483567.9,483567.9,13409,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392657,187476.00
02/25/2016 04:30,2,0.000,ALERT,211.25,300.57,59.975,1456392604,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,317411.8,317411.8,23839,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392659,187477.00
02/25/2016 04:30,2,0.000,ALERT,211.93,303.58,59.996,1456392604,"201051344000594","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,323521.1,323521.1,19252,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392661,187478.00
02/25/2016 04:30,2,0.000,ALERT,211.48,300.27,59.970,1456392604,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,323719.7,323719.7,23816,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392662,187479.00
02/25/2016 04:30,2,0.000,ALERT,211.25,301.47,59.970,1456392604,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,590428.8,590428.8,12543,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392664,187480.00
02/25/2016 04:30,2,0.000,ALERT,212.61,302.68,60.012,1456392604,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,312165.8,312165.8,19279,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392666,187481.00
02/25/2016 04:30,2,0.000,ALERT,211.48,300.57,59.986,1456392604,"201051344001093","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,322449.2,322449.2,23697,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392668,187482.00
02/25/2016 04:30,2,0.000,ALERT,212.16,303.28,59.975,1456392604,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,328706.1,328706.1,18691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392669,187483.00
02/25/2016 04:30,2,0.000,ALERT,212.38,302.37,59.970,1456392604,"201051344000648","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,320624.6,320624.6,18958,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392671,187484.00
02/25/2016 04:30,2,0.000,ALERT,212.38,303.58,60.002,1456392604,"201051344000569","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,329527.5,329527.5,18637,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392673,187485.00
02/25/2016 04:30,2,0.000,ALERT,212.38,303.28,59.975,1456392604,"201051344000983","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,321301.8,321301.8,19082,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392675,187486.00
02/25/2016 04:30,2,0.000,ALERT,212.38,302.98,59.981,1456392604,"201051344001158","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,316947.8,316947.8,19291,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456392677,187487.00
02/25/2016 04:30,2,0.000,ALERT,212.83,303.88,59.970,1456392604,"201051344000576","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,322385.8,322385.8,18755,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392679,187488.00
02/25/2016 04:30,2,0.000,ALERT,211.25,299.67,59.965,1456392604,"274151322000087","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,565595.4,565595.4,12589,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456392681,187489.00
02/25/2016 04:45,2,0.000,ALERT,212.61,302.68,60.018,1456393503,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,321417.4,321417.4,18903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393505,187490.00
02/25/2016 04:45,2,0.000,ALERT,211.48,300.87,59.981,1456393503,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,593309.9,593309.9,12565,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393507,187491.00
02/25/2016 04:45,2,0.000,ALERT,212.83,302.68,59.986,1456393503,"201051344000633","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,313040.0,313040.0,19313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393509,187492.00
02/25/2016 04:45,2,0.000,ALERT,212.16,302.68,59.991,1456393503,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,313854.8,313854.8,19304,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393510,187493.00
02/25/2016 04:45,2,0.000,ALERT,211.25,300.57,59.975,1456393503,"201051344000646","219011344069620",0.00,-1.50,0,298.17,306.58,0.0,0.0,0.000,319234.8,319234.8,23835,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456393512,187494.00
02/25/2016 04:45,2,0.000,ALERT,211.03,301.47,60.018,1456393503,"274151322000052","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,600982.1,600982.1,12774,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393514,187495.00
02/25/2016 04:45,2,0.000,ALERT,211.70,300.57,59.975,1456393503,"201051344000585","219011344069620",0.00,-1.00,0,298.17,306.28,0.0,0.0,0.000,324236.6,324236.6,23841,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393516,187496.00
02/25/2016 04:45,2,0.000,ALERT,211.48,301.17,59.986,1456393503,"201051344001230","219011344069620",0.00,-1.50,0,299.07,306.88,0.0,0.0,0.000,323161.3,323161.3,23619,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393517,187497.00
02/25/2016 04:45,2,0.000,ALERT,211.93,301.47,59.975,1456393503,"201051344000582","219011344069620",0.00,-2.00,0,299.37,307.18,0.0,0.0,0.000,316703.6,316703.6,23821,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456393519,187498.00
02/25/2016 04:45,2,0.000,ALERT,211.03,300.57,59.949,1456393503,"201051344000955","219011344069620",0.00,-1.50,0,298.47,306.28,0.0,0.0,0.000,327297.8,327297.8,23756,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393521,187499.00
02/25/2016 04:45,2,0.000,ALERT,211.48,299.97,59.954,1456393503,"274151322000094","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,483626.7,483626.7,13235,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393523,187500.00
02/25/2016 04:45,2,0.000,ALERT,212.16,303.58,59.981,1456393503,"201051344000579","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,327946.7,327946.7,19239,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393525,187501.00
02/25/2016 04:45,2,0.000,ALERT,211.48,300.87,59.981,1456393503,"201051344000890","219011344069620",0.00,-1.00,0,298.77,306.88,0.0,0.0,0.000,324711.4,324711.4,23774,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393527,187502.00
02/25/2016 04:45,2,0.000,ALERT,211.70,300.57,59.981,1456393503,"201051344000438","219011344069620",0.00,-2.00,0,298.77,306.28,0.0,0.0,0.000,326866.4,326866.4,23770,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393528,187503.00
02/25/2016 04:45,2,0.000,ALERT,211.70,299.97,59.965,1456393503,"201051344000417","219011344069620",0.00,-1.50,0,298.17,305.98,0.0,0.0,0.000,320725.5,320725.5,23925,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456393530,187504.00
02/25/2016 04:45,2,0.000,ALERT,211.48,301.47,59.959,1456393503,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,595145.1,595145.1,12812,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393532,187505.00
02/25/2016 04:45,2,0.000,ALERT,211.93,300.57,59.954,1456393503,"274151322000076","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,633294.3,633294.3,12811,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393534,187506.00
02/25/2016 04:45,2,0.000,ALERT,212.16,303.58,59.970,1456393503,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,312805.9,312805.9,19032,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393536,187507.00
02/25/2016 04:45,2,0.000,ALERT,211.25,301.47,59.954,1456393503,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,626585.2,626585.2,12699,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393538,187508.00
02/25/2016 04:45,2,0.000,ALERT,211.93,302.37,59.959,1456393503,"201051344000988","219011344069620",0.00,-1.00,0,298.47,304.78,0.0,0.0,0.000,311003.8,311003.8,19314,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456393539,187509.00
02/25/2016 04:45,2,0.000,ALERT,211.25,299.67,59.965,1456393503,"201051344001025","219011344069620",0.00,-2.00,0,298.17,305.98,0.0,0.0,0.000,324405.4,324405.4,23832,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393541,187510.00
02/25/2016 04:45,2,0.000,ALERT,212.16,302.68,59.996,1456393503,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,321524.2,321524.2,19224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393543,187511.00
02/25/2016 04:45,2,0.000,ALERT,212.61,302.68,59.975,1456393503,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,319740.9,319740.9,18852,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456393545,187512.00
02/25/2016 04:45,2,0.000,ALERT,211.93,300.57,59.928,1456393503,"201051344000685","219011344069620",0.00,-1.00,0,298.17,306.88,0.0,0.0,0.000,326667.7,326667.7,23640,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393547,187513.00
02/25/2016 04:45,2,0.000,ALERT,211.93,300.27,59.959,1456393503,"201051344000917","219011344069620",0.00,0.00,0,297.26,305.68,0.0,0.0,0.000,324035.8,324035.8,23640,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456393548,187514.00
02/25/2016 04:45,2,0.000,ALERT,211.93,300.87,59.959,1456393503,"201051344001145","219011344069620",0.00,-1.50,0,299.07,306.88,0.0,0.0,0.000,329137.9,329137.9,23497,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456393550,187515.00
02/25/2016 04:45,2,0.000,ALERT,211.70,299.97,59.959,1456393503,"201051344000651","219011344069620",0.00,-2.50,0,298.17,305.38,0.0,0.0,0.000,320746.7,320746.7,23871,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456393552,187516.00
02/25/2016 04:45,2,0.000,ALERT,211.03,299.97,59.933,1456393503,"274151322000088","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,577872.8,577872.8,12515,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393554,187517.00
02/25/2016 04:45,2,0.000,ALERT,212.16,300.27,59.959,1456393503,"274151322000068","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,483567.9,483567.9,13411,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393555,187518.00
02/25/2016 04:45,2,0.000,ALERT,211.25,300.57,59.928,1456393503,"201051344001135","219011344069620",0.00,-1.50,0,298.77,305.98,0.0,0.0,0.000,317411.8,317411.8,23841,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393557,187519.00
02/25/2016 04:45,2,0.000,ALERT,211.93,303.28,59.959,1456393503,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,323521.1,323521.1,19254,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393559,187520.00
02/25/2016 04:45,2,0.000,ALERT,211.48,300.27,59.912,1456393503,"201051344001203","219011344069620",0.00,-1.50,0,298.47,306.88,0.0,0.0,0.000,323719.7,323719.7,23818,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393561,187521.00
02/25/2016 04:45,2,0.000,ALERT,211.25,300.87,59.959,1456393503,"274151322000054","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,590428.8,590428.8,12545,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393563,187522.00
02/25/2016 04:45,2,0.000,ALERT,212.38,302.37,59.938,1456393503,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,312165.8,312165.8,19281,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393564,187523.00
02/25/2016 04:45,2,0.000,ALERT,211.48,300.57,59.917,1456393503,"201051344001093","219011344069620",0.00,0.00,0,298.47,306.28,0.0,0.0,0.000,322449.2,322449.2,23699,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393566,187524.00
02/25/2016 04:45,2,0.000,ALERT,211.93,302.68,59.965,1456393503,"201051344000900","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,328706.1,328706.1,18693,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456393568,187525.00
02/25/2016 04:45,2,0.000,ALERT,212.38,302.07,59.965,1456393503,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,320624.6,320624.6,18960,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456393570,187526.00
02/25/2016 04:45,2,0.000,ALERT,212.16,303.28,59.949,1456393503,"201051344000569","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,329527.5,329527.5,18639,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393572,187527.00
02/25/2016 04:45,2,0.000,ALERT,212.16,302.98,59.954,1456393503,"201051344000983","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,321301.8,321301.8,19084,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393574,187528.00
02/25/2016 04:45,2,0.000,ALERT,212.16,302.68,59.954,1456393503,"201051344001158","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,316947.8,316947.8,19293,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393575,187529.00
02/25/2016 04:45,2,0.000,ALERT,212.38,302.98,59.991,1456393503,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,322385.8,322385.8,18757,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393577,187530.00
02/25/2016 04:45,2,0.000,ALERT,211.25,299.37,59.949,1456393503,"274151322000087","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,565595.4,565595.4,12591,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456393579,187531.00
02/25/2016 05:00,2,0.000,ALERT,211.93,301.77,59.959,1456394403,"201051344000645","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,321417.4,321417.4,18905,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394405,187532.00
02/25/2016 05:00,2,0.000,ALERT,210.57,299.07,59.970,1456394403,"274151322000085","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,593309.9,593309.9,12567,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456394407,187533.00
02/25/2016 05:00,2,0.000,ALERT,212.16,301.77,59.959,1456394403,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,313040.0,313040.0,19315,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394409,187534.00
02/25/2016 05:00,2,0.000,ALERT,211.48,301.77,59.965,1456394403,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,313854.8,313854.8,19306,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394410,187535.00
02/25/2016 05:00,2,0.000,ALERT,211.03,299.97,59.981,1456394403,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,319234.8,319234.8,23837,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394412,187536.00
02/25/2016 05:00,2,0.000,ALERT,210.35,299.07,59.959,1456394403,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,600982.1,600982.1,12776,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394414,187537.00
02/25/2016 05:00,2,0.000,ALERT,211.25,299.97,59.996,1456394403,"201051344000585","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,324236.6,324236.6,23843,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394416,187538.00
02/25/2016 05:00,2,0.000,ALERT,211.03,299.97,59.975,1456394403,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,323161.3,323161.3,23621,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394418,187539.00
02/25/2016 05:00,2,0.000,ALERT,211.48,300.87,59.991,1456394403,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,316703.6,316703.6,23823,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394419,187540.00
02/25/2016 05:00,2,0.000,ALERT,210.57,299.67,60.028,1456394403,"201051344000955","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,327297.8,327297.8,23758,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394421,187541.00
02/25/2016 05:00,2,0.000,ALERT,210.80,299.07,60.028,1456394403,"274151322000094","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,483626.7,483626.7,13237,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394423,187542.00
02/25/2016 05:00,2,0.000,ALERT,211.48,302.68,59.996,1456394403,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,327946.7,327946.7,19241,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394425,187543.00
02/25/2016 05:00,2,0.000,ALERT,210.80,299.97,59.991,1456394403,"201051344000890","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,324711.4,324711.4,23776,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394427,187544.00
02/25/2016 05:00,2,0.000,ALERT,211.03,299.67,59.996,1456394403,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,326866.4,326866.4,23772,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456394429,187545.00
02/25/2016 05:00,2,0.000,ALERT,211.25,299.37,60.028,1456394403,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,320725.5,320725.5,23927,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394430,187546.00
02/25/2016 05:00,2,0.000,ALERT,210.80,300.57,59.991,1456394403,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,595145.1,595145.1,12814,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394432,187547.00
02/25/2016 05:00,2,0.000,ALERT,211.48,299.97,59.975,1456394403,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,633294.3,633294.3,12813,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394434,187548.00
02/25/2016 05:00,2,0.000,ALERT,211.48,302.68,59.996,1456394403,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,312805.9,312805.9,19034,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394436,187549.00
02/25/2016 05:00,2,0.000,ALERT,210.80,300.87,59.996,1456394403,"274151322000095","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,626585.2,626585.2,12701,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394438,187550.00
02/25/2016 05:00,2,0.000,ALERT,211.25,301.77,60.023,1456394403,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.18,0.0,0.0,0.000,311003.8,311003.8,19316,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394440,187551.00
02/25/2016 05:00,2,0.000,ALERT,210.80,298.77,59.996,1456394403,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,324405.4,324405.4,23834,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394441,187552.00
02/25/2016 05:00,2,0.000,ALERT,211.48,302.37,60.002,1456394403,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,321524.2,321524.2,19226,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394443,187553.00
02/25/2016 05:00,2,0.000,ALERT,212.16,302.07,60.002,1456394403,"201051344000853","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,319740.9,319740.9,18854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394445,187554.00
02/25/2016 05:00,2,0.000,ALERT,211.48,299.97,59.996,1456394403,"201051344000685","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,326667.7,326667.7,23642,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394447,187555.00
02/25/2016 05:00,2,0.000,ALERT,211.25,299.37,59.970,1456394403,"201051344000917","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,324035.8,324035.8,23642,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394449,187556.00
02/25/2016 05:00,2,0.000,ALERT,211.03,299.67,60.002,1456394403,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,329137.9,329137.9,23499,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456394450,187557.00
02/25/2016 05:00,2,0.000,ALERT,211.03,299.37,59.996,1456394403,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,320746.7,320746.7,23873,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394452,187558.00
02/25/2016 05:00,2,0.000,ALERT,210.57,299.67,59.986,1456394403,"274151322000088","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,577872.8,577872.8,12517,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394454,187559.00
02/25/2016 05:00,2,0.000,ALERT,211.70,299.37,59.996,1456394403,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,483567.9,483567.9,13413,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394456,187560.00
02/25/2016 05:00,2,0.000,ALERT,210.80,299.97,59.996,1456394403,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,317411.8,317411.8,23843,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394458,187561.00
