ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 05:00,2,0.000,ALERT,211.25,302.37,60.002,1456394403,"201051344000594","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,323521.1,323521.1,19256,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456394460,187562.00
02/25/2016 05:00,2,0.000,ALERT,211.03,299.37,59.996,1456394403,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,323719.7,323719.7,23820,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394462,187563.00
02/25/2016 05:00,2,0.000,ALERT,210.80,300.57,60.018,1456394403,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,590428.8,590428.8,12547,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456394463,187564.00
02/25/2016 05:00,2,0.000,ALERT,211.93,301.77,59.991,1456394403,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,312165.8,312165.8,19283,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394465,187565.00
02/25/2016 05:00,2,0.000,ALERT,211.03,299.67,60.034,1456394403,"201051344001093","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,322449.2,322449.2,23701,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394467,187566.00
02/25/2016 05:00,2,0.000,ALERT,211.48,302.37,60.002,1456394403,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,328706.1,328706.1,18695,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394469,187567.00
02/25/2016 05:00,2,0.000,ALERT,211.70,301.47,60.039,1456394403,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,320624.6,320624.6,18962,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394470,187568.00
02/25/2016 05:00,2,0.000,ALERT,211.48,302.37,59.996,1456394403,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,329527.5,329527.5,18641,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394472,187569.00
02/25/2016 05:00,2,0.000,ALERT,211.48,302.07,60.028,1456394403,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,321301.8,321301.8,19086,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456394474,187570.00
02/25/2016 05:00,2,0.000,ALERT,211.48,302.07,59.996,1456394403,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,316947.8,316947.8,19295,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394476,187571.00
02/25/2016 05:00,2,0.000,ALERT,211.93,302.68,60.002,1456394403,"201051344000576","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,322385.8,322385.8,18759,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394478,187572.00
02/25/2016 05:00,2,0.000,ALERT,210.80,299.07,60.012,1456394403,"274151322000087","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,565595.4,565595.4,12593,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456394480,187573.00
02/25/2016 05:15,2,0.000,ALERT,211.93,301.47,59.949,1456395303,"201051344000645","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,321417.4,321417.4,18907,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395305,187574.00
02/25/2016 05:15,2,0.000,ALERT,210.80,299.67,59.949,1456395303,"274151322000085","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,593309.9,593309.9,12569,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395307,187575.00
02/25/2016 05:15,2,0.000,ALERT,211.93,301.17,59.954,1456395303,"201051344000633","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,313040.0,313040.0,19317,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395309,187576.00
02/25/2016 05:15,2,0.000,ALERT,211.48,301.47,59.965,1456395303,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,313854.8,313854.8,19308,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395310,187577.00
02/25/2016 05:15,2,0.000,ALERT,210.80,299.67,59.954,1456395303,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,319234.8,319234.8,23839,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395312,187578.00
02/25/2016 05:15,2,0.000,ALERT,210.57,300.57,59.922,1456395303,"274151322000052","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,600982.1,600982.1,12778,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395314,187579.00
02/25/2016 05:15,2,0.000,ALERT,211.25,299.97,59.959,1456395303,"201051344000585","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,324236.6,324236.6,23845,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395316,187580.00
02/25/2016 05:15,2,0.000,ALERT,210.80,299.97,59.954,1456395303,"201051344001230","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,323161.3,323161.3,23623,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395318,187581.00
02/25/2016 05:15,2,0.000,ALERT,211.48,300.87,60.002,1456395303,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,316703.6,316703.6,23825,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395320,187582.00
02/25/2016 05:15,2,0.000,ALERT,210.35,299.37,59.965,1456395303,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,327297.8,327297.8,23760,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395322,187583.00
02/25/2016 05:15,2,0.000,ALERT,210.80,299.37,59.965,1456395303,"274151322000094","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,483626.7,483626.7,13239,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395323,187584.00
02/25/2016 05:15,2,0.000,ALERT,211.48,302.37,59.981,1456395303,"201051344000579","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,327946.7,327946.7,19243,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395325,187585.00
02/25/2016 05:15,2,0.000,ALERT,210.80,300.27,59.965,1456395303,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,324711.4,324711.4,23778,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395327,187586.00
02/25/2016 05:15,2,0.000,ALERT,211.03,299.67,59.965,1456395303,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,326866.4,326866.4,23774,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395329,187587.00
02/25/2016 05:15,2,0.000,ALERT,211.25,299.37,59.970,1456395303,"201051344000417","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,320725.5,320725.5,23929,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395331,187588.00
02/25/2016 05:15,2,0.000,ALERT,210.80,299.97,59.954,1456395303,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,595145.1,595145.1,12816,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395333,187589.00
02/25/2016 05:15,2,0.000,ALERT,211.48,299.97,59.959,1456395303,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,633294.3,633294.3,12815,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395334,187590.00
02/25/2016 05:15,2,0.000,ALERT,211.48,302.68,59.965,1456395303,"201051344000868","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,312805.9,312805.9,19036,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395336,187591.00
02/25/2016 05:15,2,0.000,ALERT,210.80,300.87,59.986,1456395303,"274151322000095","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,626585.2,626585.2,12703,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395338,187592.00
02/25/2016 05:15,2,0.000,ALERT,211.25,301.17,59.959,1456395303,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,311003.8,311003.8,19318,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395340,187593.00
02/25/2016 05:15,2,0.000,ALERT,210.57,298.77,59.954,1456395303,"201051344001025","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,324405.4,324405.4,23836,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395342,187594.00
02/25/2016 05:15,2,0.000,ALERT,211.48,301.77,59.970,1456395303,"201051344000458","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,321524.2,321524.2,19228,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395344,187595.00
02/25/2016 05:15,2,0.000,ALERT,211.93,301.47,59.954,1456395303,"201051344000853","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,319740.9,319740.9,18856,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395345,187596.00
02/25/2016 05:15,2,0.000,ALERT,211.25,299.67,59.965,1456395303,"201051344000685","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,326667.7,326667.7,23644,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395347,187597.00
02/25/2016 05:15,2,0.000,ALERT,211.25,299.67,59.970,1456395303,"201051344000917","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,324035.8,324035.8,23644,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395349,187598.00
02/25/2016 05:15,2,0.000,ALERT,211.25,299.97,59.965,1456395303,"201051344001145","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,329137.9,329137.9,23501,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395351,187599.00
02/25/2016 05:15,2,0.000,ALERT,210.57,298.47,59.965,1456395303,"201051344000651","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,320746.7,320746.7,23875,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395353,187600.00
02/25/2016 05:15,2,0.000,ALERT,210.35,299.97,59.933,1456395303,"274151322000088","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,577872.8,577872.8,12519,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395354,187601.00
02/25/2016 05:15,2,0.000,ALERT,211.48,299.07,59.975,1456395303,"274151322000068","219011344069620",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,483567.9,483567.9,13415,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395356,187602.00
02/25/2016 05:15,2,0.000,ALERT,210.57,299.67,59.975,1456395303,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,317411.8,317411.8,23845,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395358,187603.00
02/25/2016 05:15,2,0.000,ALERT,211.25,302.07,59.928,1456395303,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,323521.1,323521.1,19258,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395360,187604.00
02/25/2016 05:15,2,0.000,ALERT,210.80,299.07,59.970,1456395303,"201051344001203","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,323719.7,323719.7,23822,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395362,187605.00
02/25/2016 05:15,2,0.000,ALERT,210.57,300.27,59.965,1456395303,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,590428.8,590428.8,12549,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395363,187606.00
02/25/2016 05:15,2,0.000,ALERT,211.70,300.87,60.018,1456395303,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,312165.8,312165.8,19285,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395365,187607.00
02/25/2016 05:15,2,0.000,ALERT,211.03,299.37,59.981,1456395303,"201051344001093","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,322449.2,322449.2,23703,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395367,187608.00
02/25/2016 05:15,2,0.000,ALERT,211.25,301.47,59.975,1456395303,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,328706.1,328706.1,18697,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395369,187609.00
02/25/2016 05:15,2,0.000,ALERT,211.70,300.87,59.975,1456395303,"201051344000648","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,320624.6,320624.6,18964,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395370,187610.00
02/25/2016 05:15,2,0.000,ALERT,211.48,302.07,59.970,1456395303,"201051344000569","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,329527.5,329527.5,18643,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456395372,187611.00
02/25/2016 05:15,2,0.000,ALERT,211.48,301.77,60.007,1456395303,"201051344000983","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,321301.8,321301.8,19088,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395374,187612.00
02/25/2016 05:15,2,0.000,ALERT,211.70,301.47,60.018,1456395303,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,316947.8,316947.8,19297,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395376,187613.00
02/25/2016 05:15,2,0.000,ALERT,211.93,302.07,59.996,1456395303,"201051344000576","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,322385.8,322385.8,18761,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395378,187614.00
02/25/2016 05:15,2,0.000,ALERT,210.57,298.77,60.002,1456395303,"274151322000087","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,565595.4,565595.4,12595,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456395379,187615.00
02/25/2016 05:30,2,0.000,ALERT,211.70,301.47,59.981,1456396203,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,321417.4,321417.4,18909,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396205,187616.00
02/25/2016 05:30,2,0.000,ALERT,210.35,298.77,59.981,1456396203,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,593309.9,593309.9,12571,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396207,187617.00
02/25/2016 05:30,2,0.000,ALERT,211.93,301.17,59.981,1456396203,"201051344000633","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,313040.0,313040.0,19319,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396209,187618.00
02/25/2016 05:30,2,0.000,ALERT,211.48,301.47,60.007,1456396203,"201051344000469","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,313854.8,313854.8,19310,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456396211,187619.00
02/25/2016 05:30,2,0.000,ALERT,210.35,299.07,60.023,1456396203,"201051344000646","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,319234.8,319234.8,23841,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396212,187620.00
02/25/2016 05:30,2,0.000,ALERT,210.12,299.37,59.986,1456396203,"274151322000052","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,600982.1,600982.1,12780,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396214,187621.00
02/25/2016 05:30,2,0.000,ALERT,210.57,299.37,59.986,1456396203,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,324236.6,324236.6,23847,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396216,187622.00
02/25/2016 05:30,2,0.000,ALERT,210.35,299.37,59.986,1456396203,"201051344001230","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,323161.3,323161.3,23625,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396218,187623.00
02/25/2016 05:30,2,0.000,ALERT,211.03,299.97,59.996,1456396203,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,316703.6,316703.6,23827,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396220,187624.00
02/25/2016 05:30,2,0.000,ALERT,210.12,299.07,59.938,1456396203,"201051344000955","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,327297.8,327297.8,23762,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456396222,187625.00
02/25/2016 05:30,2,0.000,ALERT,210.35,298.77,59.981,1456396203,"274151322000094","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,483626.7,483626.7,13241,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396224,187626.00
02/25/2016 05:30,2,0.000,ALERT,211.48,302.37,59.986,1456396203,"201051344000579","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,327946.7,327946.7,19245,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396226,187627.00
02/25/2016 05:30,2,0.000,ALERT,210.35,299.07,59.944,1456396203,"201051344000890","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,324711.4,324711.4,23780,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396227,187628.00
02/25/2016 05:30,2,0.000,ALERT,210.57,298.77,60.023,1456396203,"201051344000438","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,326866.4,326866.4,23776,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456396229,187629.00
02/25/2016 05:30,2,0.000,ALERT,210.80,298.17,59.981,1456396203,"201051344000417","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,320725.5,320725.5,23931,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456396231,187630.00
02/25/2016 05:30,2,0.000,ALERT,210.57,299.97,59.965,1456396203,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,595145.1,595145.1,12818,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396233,187631.00
02/25/2016 05:30,2,0.000,ALERT,211.03,298.77,59.981,1456396203,"274151322000076","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,633294.3,633294.3,12817,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396235,187632.00
02/25/2016 05:30,2,0.000,ALERT,211.25,302.07,59.981,1456396203,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,312805.9,312805.9,19038,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396237,187633.00
02/25/2016 05:30,2,0.000,ALERT,210.57,300.57,59.981,1456396203,"274151322000095","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,626585.2,626585.2,12705,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396239,187634.00
02/25/2016 05:30,2,0.000,ALERT,211.25,301.47,59.959,1456396203,"201051344000988","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,311003.8,311003.8,19320,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396240,187635.00
02/25/2016 05:30,2,0.000,ALERT,210.35,298.17,59.970,1456396203,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,324405.4,324405.4,23838,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396242,187636.00
02/25/2016 05:30,2,0.000,ALERT,211.25,302.07,59.981,1456396203,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,321524.2,321524.2,19230,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396244,187637.00
02/25/2016 05:30,2,0.000,ALERT,211.93,301.47,59.975,1456396203,"201051344000853","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,319740.9,319740.9,18858,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396246,187638.00
02/25/2016 05:30,2,0.000,ALERT,210.80,298.77,59.986,1456396203,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,326667.7,326667.7,23646,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396247,187639.00
02/25/2016 05:30,2,0.000,ALERT,210.35,297.87,59.981,1456396203,"201051344000917","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,324035.8,324035.8,23646,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396249,187640.00
02/25/2016 05:30,2,0.000,ALERT,210.80,299.07,59.965,1456396203,"201051344001145","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,329137.9,329137.9,23503,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396251,187641.00
02/25/2016 05:30,2,0.000,ALERT,210.80,298.17,59.970,1456396203,"201051344000651","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,320746.7,320746.7,23877,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396253,187642.00
02/25/2016 05:30,2,0.000,ALERT,209.90,298.47,59.975,1456396203,"274151322000088","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,577872.8,577872.8,12521,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396255,187643.00
02/25/2016 05:30,2,0.000,ALERT,211.03,298.47,59.959,1456396203,"274151322000068","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,483567.9,483567.9,13417,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396257,187644.00
02/25/2016 05:30,2,0.000,ALERT,210.12,298.77,59.981,1456396203,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,317411.8,317411.8,23847,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396259,187645.00
02/25/2016 05:30,2,0.000,ALERT,210.80,301.47,59.975,1456396203,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,323521.1,323521.1,19260,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456396261,187646.00
02/25/2016 05:30,2,0.000,ALERT,210.35,298.17,59.970,1456396203,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,323719.7,323719.7,23824,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396263,187647.00
02/25/2016 05:30,2,0.000,ALERT,210.12,299.37,60.002,1456396203,"274151322000054","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,590428.8,590428.8,12551,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396264,187648.00
02/25/2016 05:30,2,0.000,ALERT,211.48,300.57,59.965,1456396203,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,312165.8,312165.8,19287,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456396266,187649.00
02/25/2016 05:30,2,0.000,ALERT,210.35,298.77,59.959,1456396203,"201051344001093","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,322449.2,322449.2,23705,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396268,187650.00
02/25/2016 05:30,2,0.000,ALERT,211.25,301.17,59.928,1456396203,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,328706.1,328706.1,18699,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396270,187651.00
02/25/2016 05:30,2,0.000,ALERT,211.48,300.27,59.965,1456396203,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,320624.6,320624.6,18966,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396272,187652.00
02/25/2016 05:30,2,0.000,ALERT,211.25,301.77,59.975,1456396203,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,329527.5,329527.5,18645,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456396273,187653.00
02/25/2016 05:30,2,0.000,ALERT,211.25,301.17,59.970,1456396203,"201051344000983","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,321301.8,321301.8,19090,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396275,187654.00
02/25/2016 05:30,2,0.000,ALERT,211.25,301.17,59.965,1456396203,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,316947.8,316947.8,19299,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396277,187655.00
02/25/2016 05:30,2,0.000,ALERT,211.93,302.07,59.970,1456396203,"201051344000576","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,322385.8,322385.8,18763,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396279,187656.00
02/25/2016 05:30,2,0.000,ALERT,210.12,298.17,59.959,1456396203,"274151322000087","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,565595.4,565595.4,12597,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456396281,187657.00
02/25/2016 05:45,2,0.000,ALERT,211.48,300.87,59.991,1456397103,"201051344000645","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,321417.4,321417.4,18911,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456397105,187658.00
02/25/2016 05:45,2,0.000,ALERT,210.35,298.77,59.981,1456397103,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,593309.9,593309.9,12573,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397107,187659.00
02/25/2016 05:45,2,0.000,ALERT,211.70,300.87,59.981,1456397103,"201051344000633","219011344069620",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,313040.0,313040.0,19321,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397109,187660.00
02/25/2016 05:45,2,0.000,ALERT,211.25,301.17,59.986,1456397103,"201051344000469","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,313854.8,313854.8,19312,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397111,187661.00
02/25/2016 05:45,2,0.000,ALERT,210.35,299.07,59.996,1456397103,"201051344000646","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,319234.8,319234.8,23843,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397112,187662.00
02/25/2016 05:45,2,0.000,ALERT,209.90,299.67,59.938,1456397103,"274151322000052","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,600982.1,600982.1,12782,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397114,187663.00
02/25/2016 05:45,2,0.000,ALERT,210.57,299.07,60.012,1456397103,"201051344000585","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,324236.6,324236.6,23849,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397116,187664.00
02/25/2016 05:45,2,0.000,ALERT,210.57,299.07,59.949,1456397103,"201051344001230","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,323161.3,323161.3,23627,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397118,187665.00
02/25/2016 05:45,2,0.000,ALERT,211.03,299.37,59.975,1456397103,"201051344000582","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,316703.6,316703.6,23829,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397120,187666.00
02/25/2016 05:45,2,0.000,ALERT,210.12,298.77,59.970,1456397103,"201051344000955","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,327297.8,327297.8,23764,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397122,187667.00
02/25/2016 05:45,2,0.000,ALERT,210.35,298.47,59.996,1456397103,"274151322000094","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,483626.7,483626.7,13243,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397124,187668.00
02/25/2016 05:45,2,0.000,ALERT,211.25,301.77,59.996,1456397103,"201051344000579","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,327946.7,327946.7,19247,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397126,187669.00
02/25/2016 05:45,2,0.000,ALERT,210.35,298.77,59.975,1456397103,"201051344000890","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,324711.4,324711.4,23782,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397127,187670.00
02/25/2016 05:45,2,0.000,ALERT,210.57,298.47,59.975,1456397103,"201051344000438","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,326866.4,326866.4,23778,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456397129,187671.00
02/25/2016 05:45,2,0.000,ALERT,210.80,298.17,59.975,1456397103,"201051344000417","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,320725.5,320725.5,23933,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397131,187672.00
02/25/2016 05:45,2,0.000,ALERT,210.35,299.37,59.970,1456397103,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,595145.1,595145.1,12820,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397133,187673.00
02/25/2016 05:45,2,0.000,ALERT,211.03,298.77,59.981,1456397103,"274151322000076","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,633294.3,633294.3,12819,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397135,187674.00
02/25/2016 05:45,2,0.000,ALERT,211.03,302.07,59.991,1456397103,"201051344000868","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,312805.9,312805.9,19040,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397136,187675.00
02/25/2016 05:45,2,0.000,ALERT,210.12,299.97,59.975,1456397103,"274151322000095","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,626585.2,626585.2,12707,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397138,187676.00
02/25/2016 05:45,2,0.000,ALERT,210.80,300.87,59.996,1456397103,"201051344000988","219011344069620",0.00,-1.00,0,295.76,303.58,0.0,0.0,0.000,311003.8,311003.8,19322,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397140,187677.00
02/25/2016 05:45,2,0.000,ALERT,210.35,298.17,59.933,1456397103,"201051344001025","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,324405.4,324405.4,23840,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397142,187678.00
02/25/2016 05:45,2,0.000,ALERT,210.80,300.87,59.981,1456397103,"201051344000458","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,321524.2,321524.2,19232,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456397144,187679.00
02/25/2016 05:45,2,0.000,ALERT,211.48,300.87,59.996,1456397103,"201051344000853","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,319740.9,319740.9,18860,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397145,187680.00
02/25/2016 05:45,2,0.000,ALERT,210.80,298.77,59.965,1456397103,"201051344000685","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,326667.7,326667.7,23648,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397147,187681.00
02/25/2016 05:45,2,0.000,ALERT,210.57,298.17,59.991,1456397103,"201051344000917","219011344069620",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,324035.8,324035.8,23648,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397149,187682.00
02/25/2016 05:45,2,0.000,ALERT,210.80,298.77,59.954,1456397103,"201051344001145","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,329137.9,329137.9,23505,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397151,187683.00
02/25/2016 05:45,2,0.000,ALERT,210.57,297.87,59.970,1456397103,"201051344000651","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,320746.7,320746.7,23879,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456397153,187684.00
02/25/2016 05:45,2,0.000,ALERT,209.67,298.47,60.023,1456397103,"274151322000088","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,577872.8,577872.8,12523,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397155,187685.00
02/25/2016 05:45,2,0.000,ALERT,211.03,298.47,59.981,1456397103,"274151322000068","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,483567.9,483567.9,13419,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397156,187686.00
02/25/2016 05:45,2,0.000,ALERT,210.12,298.47,59.981,1456397103,"201051344001135","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,317411.8,317411.8,23849,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397158,187687.00
02/25/2016 05:45,2,0.000,ALERT,210.57,301.47,59.986,1456397103,"201051344000594","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,323521.1,323521.1,19262,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456397160,187688.00
02/25/2016 05:45,2,0.000,ALERT,210.35,298.17,59.996,1456397103,"201051344001203","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,323719.7,323719.7,23826,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397162,187689.00
02/25/2016 05:45,2,0.000,ALERT,209.90,299.37,59.975,1456397103,"274151322000054","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,590428.8,590428.8,12553,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397164,187690.00
02/25/2016 05:45,2,0.000,ALERT,211.25,300.57,60.023,1456397103,"201051344000867","219011344069620",0.00,-0.50,0,297.87,304.18,0.0,0.0,0.000,312165.8,312165.8,19289,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397166,187691.00
02/25/2016 05:45,2,0.000,ALERT,210.35,298.77,59.981,1456397103,"201051344001093","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,322449.2,322449.2,23707,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397167,187692.00
02/25/2016 05:45,2,0.000,ALERT,210.80,300.87,59.975,1456397103,"201051344000900","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,328706.1,328706.1,18701,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456397169,187693.00
02/25/2016 05:45,2,0.000,ALERT,211.25,300.27,59.981,1456397103,"201051344000648","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,320624.6,320624.6,18968,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397171,187694.00
02/25/2016 05:45,2,0.000,ALERT,211.03,301.47,59.970,1456397103,"201051344000569","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,329527.5,329527.5,18647,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456397173,187695.00
02/25/2016 05:45,2,0.000,ALERT,210.80,300.87,59.975,1456397103,"201051344000983","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,321301.8,321301.8,19092,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456397175,187696.00
02/25/2016 05:45,2,0.000,ALERT,211.25,300.87,59.975,1456397103,"201051344001158","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,316947.8,316947.8,19301,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397177,187697.00
02/25/2016 05:45,2,0.000,ALERT,211.48,301.17,59.965,1456397103,"201051344000576","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,322385.8,322385.8,18765,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456397178,187698.00
02/25/2016 05:45,2,0.000,ALERT,210.12,297.87,59.954,1456397103,"274151322000087","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,565595.4,565595.4,12599,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456397180,187699.00
02/25/2016 06:00,2,0.000,ALERT,211.48,300.27,60.012,1456398003,"201051344000645","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,321417.4,321417.4,18913,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398005,187700.00
02/25/2016 06:00,2,0.000,ALERT,210.35,298.77,60.012,1456398003,"274151322000085","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,593309.9,593309.9,12575,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398007,187701.00
02/25/2016 06:00,2,0.000,ALERT,211.70,300.57,60.012,1456398003,"201051344000633","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,313040.0,313040.0,19323,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398009,187702.00
02/25/2016 06:00,2,0.000,ALERT,211.25,300.57,60.018,1456398003,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,313854.8,313854.8,19314,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398011,187703.00
02/25/2016 06:00,2,0.000,ALERT,210.80,299.67,60.012,1456398003,"201051344000646","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,319234.8,319234.8,23845,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398013,187704.00
02/25/2016 06:00,2,0.000,ALERT,209.90,299.67,60.018,1456398003,"274151322000052","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,600982.1,600982.1,12784,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398014,187705.00
02/25/2016 06:00,2,0.000,ALERT,211.03,299.97,59.965,1456398003,"201051344000585","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,324236.6,324236.6,23851,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398016,187706.00
