ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 06:00,2,0.000,ALERT,210.80,299.97,60.018,1456398003,"201051344001230","219011344069620",0.00,-1.00,0,295.76,302.07,0.0,0.0,0.000,323161.3,323161.3,23629,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398019,187707.00
02/25/2016 06:00,2,0.000,ALERT,211.48,300.57,59.959,1456398003,"201051344000582","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,316703.6,316703.6,23831,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398021,187708.00
02/25/2016 06:00,2,0.000,ALERT,210.57,299.37,59.991,1456398003,"201051344000955","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,327297.8,327297.8,23766,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398022,187709.00
02/25/2016 06:00,2,0.000,ALERT,210.12,298.17,59.970,1456398003,"274151322000094","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,483626.7,483626.7,13245,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398024,187710.00
02/25/2016 06:00,2,0.000,ALERT,211.25,301.47,59.996,1456398003,"201051344000579","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,327946.7,327946.7,19249,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398026,187711.00
02/25/2016 06:00,2,0.000,ALERT,210.57,299.67,59.986,1456398003,"201051344000890","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,324711.4,324711.4,23784,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398028,187712.00
02/25/2016 06:00,2,0.000,ALERT,211.03,299.37,59.996,1456398003,"201051344000438","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,326866.4,326866.4,23780,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398030,187713.00
02/25/2016 06:00,2,0.000,ALERT,211.03,299.07,60.023,1456398003,"201051344000417","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,320725.5,320725.5,23935,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398031,187714.00
02/25/2016 06:00,2,0.000,ALERT,210.12,299.07,59.996,1456398003,"274151322000083","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,595145.1,595145.1,12822,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398033,187715.00
02/25/2016 06:00,2,0.000,ALERT,211.03,299.07,59.996,1456398003,"274151322000076","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,633294.3,633294.3,12821,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398035,187716.00
02/25/2016 06:00,2,0.000,ALERT,211.25,301.77,60.002,1456398003,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,312805.9,312805.9,19042,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398037,187717.00
02/25/2016 06:00,2,0.000,ALERT,210.12,299.97,59.991,1456398003,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,626585.2,626585.2,12709,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398039,187718.00
02/25/2016 06:00,2,0.000,ALERT,211.03,300.87,59.996,1456398003,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,311003.8,311003.8,19324,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398040,187719.00
02/25/2016 06:00,2,0.000,ALERT,210.80,299.07,59.986,1456398003,"201051344001025","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,324405.4,324405.4,23842,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398042,187720.00
02/25/2016 06:00,2,0.000,ALERT,210.80,300.57,59.996,1456398003,"201051344000458","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,321524.2,321524.2,19234,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398044,187721.00
02/25/2016 06:00,2,0.000,ALERT,211.93,301.17,59.986,1456398003,"201051344000853","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,319740.9,319740.9,18862,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398046,187722.00
02/25/2016 06:00,2,0.000,ALERT,211.25,299.37,59.986,1456398003,"201051344000685","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,326667.7,326667.7,23650,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398048,187723.00
02/25/2016 06:00,2,0.000,ALERT,211.03,299.07,60.034,1456398003,"201051344000917","219011344069620",0.00,0.00,0,294.86,301.47,0.0,0.0,0.000,324035.8,324035.8,23650,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398049,187724.00
02/25/2016 06:00,2,0.000,ALERT,211.25,299.97,59.975,1456398003,"201051344001145","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,329137.9,329137.9,23507,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398051,187725.00
02/25/2016 06:00,2,0.000,ALERT,211.03,299.07,59.986,1456398003,"201051344000651","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,320746.7,320746.7,23881,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398053,187726.00
02/25/2016 06:00,2,0.000,ALERT,209.90,299.07,59.996,1456398003,"274151322000088","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,577872.8,577872.8,12525,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398055,187727.00
02/25/2016 06:00,2,0.000,ALERT,210.80,298.17,59.975,1456398003,"274151322000068","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,483567.9,483567.9,13421,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398057,187728.00
02/25/2016 06:00,2,0.000,ALERT,210.35,299.07,60.018,1456398003,"201051344001135","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,317411.8,317411.8,23851,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398059,187729.00
02/25/2016 06:00,2,0.000,ALERT,210.80,301.17,59.970,1456398003,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,323521.1,323521.1,19264,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398060,187730.00
02/25/2016 06:00,2,0.000,ALERT,211.03,299.07,59.959,1456398003,"201051344001203","219011344069620",0.00,-1.50,0,296.36,303.58,0.0,0.0,0.000,323719.7,323719.7,23828,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398062,187731.00
02/25/2016 06:00,2,0.000,ALERT,209.67,299.07,59.975,1456398003,"274151322000054","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,590428.8,590428.8,12555,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398064,187732.00
02/25/2016 06:00,2,0.000,ALERT,211.25,299.97,59.922,1456398003,"201051344000867","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,312165.8,312165.8,19291,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398066,187733.00
02/25/2016 06:00,2,0.000,ALERT,210.80,299.07,59.981,1456398003,"201051344001093","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,322449.2,322449.2,23709,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398068,187734.00
02/25/2016 06:00,2,0.000,ALERT,210.80,300.27,59.965,1456398003,"201051344000900","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,328706.1,328706.1,18703,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398070,187735.00
02/25/2016 06:00,2,0.000,ALERT,211.25,299.97,59.975,1456398003,"201051344000648","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,320624.6,320624.6,18970,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398071,187736.00
02/25/2016 06:00,2,0.000,ALERT,211.25,301.17,59.938,1456398003,"201051344000569","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,329527.5,329527.5,18649,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398073,187737.00
02/25/2016 06:00,2,0.000,ALERT,211.03,300.87,59.954,1456398003,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,321301.8,321301.8,19094,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398075,187738.00
02/25/2016 06:00,2,0.000,ALERT,211.03,300.57,59.975,1456398003,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,316947.8,316947.8,19303,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398077,187739.00
02/25/2016 06:00,2,0.000,ALERT,211.25,300.57,59.975,1456398003,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,322385.8,322385.8,18767,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398079,187740.00
02/25/2016 06:00,2,0.000,ALERT,210.12,298.47,59.965,1456398003,"274151322000087","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,565595.4,565595.4,12601,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398081,187741.00
02/25/2016 06:15,2,0.000,ALERT,212.38,301.77,59.959,1456398903,"201051344000645","219011344069620",0.00,-0.50,0,298.47,304.48,0.0,0.0,0.000,321417.4,321417.4,18915,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398905,187742.00
02/25/2016 06:15,2,0.000,ALERT,211.93,300.87,59.933,1456398903,"274151322000085","219011344069620",0.00,-0.50,0,296.96,303.58,0.0,0.0,0.000,593309.9,593309.9,12577,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398907,187743.00
02/25/2016 06:15,2,0.000,ALERT,212.61,301.77,59.954,1456398903,"201051344000633","219011344069620",0.00,-1.50,0,296.96,303.88,0.0,0.0,0.000,313040.0,313040.0,19325,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398908,187744.00
02/25/2016 06:15,2,0.000,ALERT,212.38,302.07,59.965,1456398903,"201051344000469","219011344069620",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,313854.8,313854.8,19316,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398910,187745.00
02/25/2016 06:15,2,0.000,ALERT,211.70,300.57,59.959,1456398903,"201051344000646","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,319234.8,319234.8,23847,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398912,187746.00
02/25/2016 06:15,2,0.000,ALERT,211.70,301.77,59.970,1456398903,"274151322000052","219011344069620",0.00,-1.00,0,296.66,303.88,0.0,0.0,0.000,600982.1,600982.1,12786,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398914,187747.00
02/25/2016 06:15,2,0.000,ALERT,212.16,300.57,59.954,1456398903,"201051344000585","219011344069620",0.00,-1.00,0,296.66,303.28,0.0,0.0,0.000,324236.6,324236.6,23853,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398916,187748.00
02/25/2016 06:15,2,0.000,ALERT,211.93,300.87,59.954,1456398903,"201051344001230","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,323161.3,323161.3,23631,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398918,187749.00
02/25/2016 06:15,2,0.000,ALERT,212.38,301.47,59.959,1456398903,"201051344000582","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,316703.6,316703.6,23833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398920,187750.00
02/25/2016 06:15,2,0.000,ALERT,211.48,300.27,59.965,1456398903,"201051344000955","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,327297.8,327297.8,23768,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398921,187751.00
02/25/2016 06:15,2,0.000,ALERT,211.70,300.27,59.959,1456398903,"274151322000094","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,483626.7,483626.7,13247,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398923,187752.00
02/25/2016 06:15,2,0.000,ALERT,212.16,302.68,59.959,1456398903,"201051344000579","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,327946.7,327946.7,19251,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398925,187753.00
02/25/2016 06:15,2,0.000,ALERT,211.70,300.57,59.954,1456398903,"201051344000890","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,324711.4,324711.4,23786,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398927,187754.00
02/25/2016 06:15,2,0.000,ALERT,212.16,300.87,59.954,1456398903,"201051344000438","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,326866.4,326866.4,23782,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398929,187755.00
02/25/2016 06:15,2,0.000,ALERT,212.38,300.27,59.912,1456398903,"201051344000417","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,320725.5,320725.5,23937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398931,187756.00
02/25/2016 06:15,2,0.000,ALERT,211.70,300.87,59.938,1456398903,"274151322000083","219011344069620",0.00,-1.00,0,297.26,303.88,0.0,0.0,0.000,595145.1,595145.1,12824,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398932,187757.00
02/25/2016 06:15,2,0.000,ALERT,212.61,301.17,59.938,1456398903,"274151322000076","219011344069620",0.00,-1.00,0,296.96,303.88,0.0,0.0,0.000,633294.3,633294.3,12823,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398934,187758.00
02/25/2016 06:15,2,0.000,ALERT,212.16,302.98,59.912,1456398903,"201051344000868","219011344069620",0.00,-1.50,0,299.07,305.38,0.0,0.0,0.000,312805.9,312805.9,19044,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398936,187759.00
02/25/2016 06:15,2,0.000,ALERT,211.70,302.07,59.944,1456398903,"274151322000095","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,626585.2,626585.2,12711,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398938,187760.00
02/25/2016 06:15,2,0.000,ALERT,212.16,302.07,59.949,1456398903,"201051344000988","219011344069620",0.00,-1.00,0,296.06,303.88,0.0,0.0,0.000,311003.8,311003.8,19326,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398940,187761.00
02/25/2016 06:15,2,0.000,ALERT,211.70,299.97,59.944,1456398903,"201051344001025","219011344069620",0.00,-2.00,0,296.66,303.58,0.0,0.0,0.000,324405.4,324405.4,23844,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398941,187762.00
02/25/2016 06:15,2,0.000,ALERT,212.16,302.37,59.949,1456398903,"201051344000458","219011344069620",0.00,0.00,0,298.47,305.08,0.0,0.0,0.000,321524.2,321524.2,19236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398943,187763.00
02/25/2016 06:15,2,0.000,ALERT,212.83,302.07,59.891,1456398903,"201051344000853","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,319740.9,319740.9,18864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398945,187764.00
02/25/2016 06:15,2,0.000,ALERT,212.38,300.87,59.944,1456398903,"201051344000685","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,326667.7,326667.7,23652,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398947,187765.00
02/25/2016 06:15,2,0.000,ALERT,212.38,300.57,59.981,1456398903,"201051344000917","219011344069620",0.00,0.00,0,296.06,302.37,0.0,0.0,0.000,324035.8,324035.8,23652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398949,187766.00
02/25/2016 06:15,2,0.000,ALERT,212.38,300.87,59.901,1456398903,"201051344001145","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,329137.9,329137.9,23509,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398951,187767.00
02/25/2016 06:15,2,0.000,ALERT,211.93,299.97,59.938,1456398903,"201051344000651","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,320746.7,320746.7,23883,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398953,187768.00
02/25/2016 06:15,2,0.000,ALERT,211.48,300.57,59.938,1456398903,"274151322000088","219011344069620",0.00,0.00,0,296.36,302.98,0.0,0.0,0.000,577872.8,577872.8,12527,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398954,187769.00
02/25/2016 06:15,2,0.000,ALERT,212.61,300.27,59.944,1456398903,"274151322000068","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,483567.9,483567.9,13423,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398956,187770.00
02/25/2016 06:15,2,0.000,ALERT,211.70,300.57,59.949,1456398903,"201051344001135","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,317411.8,317411.8,23853,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398958,187771.00
02/25/2016 06:15,2,0.000,ALERT,211.93,302.37,59.965,1456398903,"201051344000594","219011344069620",0.00,-1.50,0,298.17,304.78,0.0,0.0,0.000,323521.1,323521.1,19266,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398960,187772.00
02/25/2016 06:15,2,0.000,ALERT,212.16,300.57,59.944,1456398903,"201051344001203","219011344069620",0.00,-1.50,0,296.96,304.48,0.0,0.0,0.000,323719.7,323719.7,23830,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398962,187773.00
02/25/2016 06:15,2,0.000,ALERT,211.25,301.47,59.938,1456398903,"274151322000054","219011344069620",0.00,0.00,0,296.66,303.58,0.0,0.0,0.000,590428.8,590428.8,12557,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398963,187774.00
02/25/2016 06:15,2,0.000,ALERT,212.61,301.77,59.965,1456398903,"201051344000867","219011344069620",0.00,-0.50,0,297.87,304.78,0.0,0.0,0.000,312165.8,312165.8,19293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398965,187775.00
02/25/2016 06:15,2,0.000,ALERT,211.93,300.87,59.944,1456398903,"201051344001093","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,322449.2,322449.2,23711,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398967,187776.00
02/25/2016 06:15,2,0.000,ALERT,211.93,301.77,59.991,1456398903,"201051344000900","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,328706.1,328706.1,18705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398969,187777.00
02/25/2016 06:15,2,0.000,ALERT,212.16,300.87,59.954,1456398903,"201051344000648","219011344069620",0.00,-2.00,0,297.57,304.48,0.0,0.0,0.000,320624.6,320624.6,18972,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456398970,187778.00
02/25/2016 06:15,2,0.000,ALERT,211.93,302.07,59.996,1456398903,"201051344000569","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,329527.5,329527.5,18651,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398972,187779.00
02/25/2016 06:15,2,0.000,ALERT,211.93,301.47,59.938,1456398903,"201051344000983","219011344069620",0.00,-1.00,0,298.47,304.78,0.0,0.0,0.000,321301.8,321301.8,19096,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398974,187780.00
02/25/2016 06:15,2,0.000,ALERT,212.16,300.87,59.933,1456398903,"201051344001158","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,316947.8,316947.8,19305,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398976,187781.00
02/25/2016 06:15,2,0.000,ALERT,212.38,301.77,59.944,1456398903,"201051344000576","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,322385.8,322385.8,18769,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398978,187782.00
02/25/2016 06:15,2,0.000,ALERT,211.93,300.27,59.954,1456398903,"274151322000087","219011344069620",0.00,0.00,0,295.46,302.68,0.0,0.0,0.000,565595.4,565595.4,12603,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456398979,187783.00
02/25/2016 06:30,2,0.000,ALERT,212.38,301.47,59.996,1456399803,"201051344000645","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,321417.4,321417.4,18917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399805,187784.00
02/25/2016 06:30,2,0.000,ALERT,211.25,299.07,59.986,1456399803,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,593309.9,593309.9,12579,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399807,187785.00
02/25/2016 06:30,2,0.000,ALERT,212.38,300.87,60.018,1456399803,"201051344000633","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,313040.0,313040.0,19327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399809,187786.00
02/25/2016 06:30,2,0.000,ALERT,211.93,301.17,59.991,1456399803,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,313854.8,313854.8,19318,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399811,187787.00
02/25/2016 06:30,2,0.000,ALERT,211.25,299.97,59.986,1456399803,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,319234.8,319234.8,23849,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399812,187788.00
02/25/2016 06:30,2,0.000,ALERT,210.80,300.27,59.981,1456399803,"274151322000052","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,600982.1,600982.1,12788,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399814,187789.00
02/25/2016 06:30,2,0.000,ALERT,211.48,299.97,59.986,1456399803,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,324236.6,324236.6,23855,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399816,187790.00
02/25/2016 06:30,2,0.000,ALERT,211.48,300.27,59.986,1456399803,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,323161.3,323161.3,23633,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399818,187791.00
02/25/2016 06:30,2,0.000,ALERT,211.93,300.87,59.981,1456399803,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,316703.6,316703.6,23835,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399819,187792.00
02/25/2016 06:30,2,0.000,ALERT,210.80,299.67,59.975,1456399803,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,327297.8,327297.8,23770,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399821,187793.00
02/25/2016 06:30,2,0.000,ALERT,211.03,298.77,59.975,1456399803,"274151322000094","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,483626.7,483626.7,13249,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399823,187794.00
02/25/2016 06:30,2,0.000,ALERT,211.70,301.47,59.981,1456399803,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,327946.7,327946.7,19253,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399825,187795.00
02/25/2016 06:30,2,0.000,ALERT,211.25,299.97,59.986,1456399803,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,324711.4,324711.4,23788,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399827,187796.00
02/25/2016 06:30,2,0.000,ALERT,211.48,299.97,59.975,1456399803,"201051344000438","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,326866.4,326866.4,23784,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399828,187797.00
02/25/2016 06:30,2,0.000,ALERT,211.48,298.77,59.954,1456399803,"201051344000417","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,320725.5,320725.5,23939,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399830,187798.00
02/25/2016 06:30,2,0.000,ALERT,211.25,299.67,59.949,1456399803,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,595145.1,595145.1,12826,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399832,187799.00
02/25/2016 06:30,2,0.000,ALERT,211.93,299.67,59.965,1456399803,"274151322000076","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,633294.3,633294.3,12825,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399834,187800.00
02/25/2016 06:30,2,0.000,ALERT,211.70,301.77,59.991,1456399803,"201051344000868","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,312805.9,312805.9,19046,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399836,187801.00
02/25/2016 06:30,2,0.000,ALERT,211.03,300.57,59.970,1456399803,"274151322000095","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,626585.2,626585.2,12713,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399837,187802.00
02/25/2016 06:30,2,0.000,ALERT,211.48,300.57,59.922,1456399803,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,311003.8,311003.8,19328,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399839,187803.00
02/25/2016 06:30,2,0.000,ALERT,211.03,299.07,60.002,1456399803,"201051344001025","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,324405.4,324405.4,23846,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399841,187804.00
02/25/2016 06:30,2,0.000,ALERT,211.70,301.77,59.991,1456399803,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,321524.2,321524.2,19238,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399843,187805.00
02/25/2016 06:30,2,0.000,ALERT,212.16,301.17,59.981,1456399803,"201051344000853","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,319740.9,319740.9,18866,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399845,187806.00
02/25/2016 06:30,2,0.000,ALERT,211.93,299.97,59.981,1456399803,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,326667.7,326667.7,23654,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399846,187807.00
02/25/2016 06:30,2,0.000,ALERT,211.70,299.67,59.975,1456399803,"201051344000917","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,324035.8,324035.8,23654,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399848,187808.00
02/25/2016 06:30,2,0.000,ALERT,211.93,300.27,59.981,1456399803,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,329137.9,329137.9,23511,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399850,187809.00
02/25/2016 06:30,2,0.000,ALERT,211.48,299.07,59.986,1456399803,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,320746.7,320746.7,23885,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399852,187810.00
02/25/2016 06:30,2,0.000,ALERT,210.80,299.67,59.965,1456399803,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,577872.8,577872.8,12529,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399854,187811.00
02/25/2016 06:30,2,0.000,ALERT,211.93,299.07,59.970,1456399803,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,483567.9,483567.9,13425,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399856,187812.00
02/25/2016 06:30,2,0.000,ALERT,211.25,300.27,59.965,1456399803,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,317411.8,317411.8,23855,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399857,187813.00
02/25/2016 06:30,2,0.000,ALERT,211.25,301.77,59.975,1456399803,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,323521.1,323521.1,19268,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399859,187814.00
02/25/2016 06:30,2,0.000,ALERT,211.48,299.67,59.970,1456399803,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,323719.7,323719.7,23832,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399861,187815.00
02/25/2016 06:30,2,0.000,ALERT,210.80,299.67,59.970,1456399803,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,590428.8,590428.8,12559,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399863,187816.00
02/25/2016 06:30,2,0.000,ALERT,211.93,300.87,59.991,1456399803,"201051344000867","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,312165.8,312165.8,19295,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399865,187817.00
02/25/2016 06:30,2,0.000,ALERT,211.48,299.97,59.970,1456399803,"201051344001093","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,322449.2,322449.2,23713,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399866,187818.00
02/25/2016 06:30,2,0.000,ALERT,211.70,301.17,59.970,1456399803,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,328706.1,328706.1,18707,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399868,187819.00
02/25/2016 06:30,2,0.000,ALERT,211.93,300.57,59.944,1456399803,"201051344000648","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,320624.6,320624.6,18974,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456399870,187820.00
02/25/2016 06:30,2,0.000,ALERT,211.70,301.47,59.981,1456399803,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,329527.5,329527.5,18653,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399872,187821.00
02/25/2016 06:30,2,0.000,ALERT,211.70,301.17,59.981,1456399803,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,321301.8,321301.8,19098,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399874,187822.00
02/25/2016 06:30,2,0.000,ALERT,211.70,301.17,59.986,1456399803,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,316947.8,316947.8,19307,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399875,187823.00
02/25/2016 06:30,2,0.000,ALERT,212.16,301.77,59.981,1456399803,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,322385.8,322385.8,18771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399877,187824.00
02/25/2016 06:30,2,0.000,ALERT,211.25,298.47,59.975,1456399803,"274151322000087","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,565595.4,565595.4,12605,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456399879,187825.00
02/25/2016 06:45,2,0.000,ALERT,212.16,301.17,59.981,1456400703,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,321417.4,321417.4,18919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400705,187826.00
02/25/2016 06:45,2,0.000,ALERT,211.25,299.97,59.996,1456400703,"274151322000085","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,593309.9,593309.9,12581,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400707,187827.00
02/25/2016 06:45,2,0.000,ALERT,212.16,301.17,60.028,1456400703,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,313040.0,313040.0,19329,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400709,187828.00
02/25/2016 06:45,2,0.000,ALERT,211.70,301.17,59.996,1456400703,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,313854.8,313854.8,19320,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400710,187829.00
02/25/2016 06:45,2,0.000,ALERT,211.25,299.67,60.028,1456400703,"201051344000646","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,319234.8,319234.8,23851,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400712,187830.00
02/25/2016 06:45,2,0.000,ALERT,210.80,300.27,59.981,1456400703,"274151322000052","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,600982.1,600982.1,12790,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400714,187831.00
02/25/2016 06:45,2,0.000,ALERT,211.48,299.97,60.007,1456400703,"201051344000585","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,324236.6,324236.6,23857,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400716,187832.00
02/25/2016 06:45,2,0.000,ALERT,211.25,300.27,59.991,1456400703,"201051344001230","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,323161.3,323161.3,23635,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400718,187833.00
02/25/2016 06:45,2,0.000,ALERT,211.93,300.87,60.007,1456400703,"201051344000582","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,316703.6,316703.6,23837,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400720,187834.00
02/25/2016 06:45,2,0.000,ALERT,210.80,299.67,60.018,1456400703,"201051344000955","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,327297.8,327297.8,23772,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400722,187835.00
02/25/2016 06:45,2,0.000,ALERT,211.25,299.37,59.996,1456400703,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,483626.7,483626.7,13251,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400724,187836.00
02/25/2016 06:45,2,0.000,ALERT,211.48,301.77,60.002,1456400703,"201051344000579","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,327946.7,327946.7,19255,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400725,187837.00
02/25/2016 06:45,2,0.000,ALERT,211.25,300.27,60.012,1456400703,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,324711.4,324711.4,23790,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400727,187838.00
02/25/2016 06:45,2,0.000,ALERT,211.25,299.67,59.996,1456400703,"201051344000438","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,326866.4,326866.4,23786,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400729,187839.00
02/25/2016 06:45,2,0.000,ALERT,211.48,299.07,60.012,1456400703,"201051344000417","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,320725.5,320725.5,23941,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400731,187840.00
02/25/2016 06:45,2,0.000,ALERT,211.25,299.97,60.002,1456400703,"274151322000083","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,595145.1,595145.1,12828,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400733,187841.00
02/25/2016 06:45,2,0.000,ALERT,211.70,299.97,59.981,1456400703,"274151322000076","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,633294.3,633294.3,12827,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400734,187842.00
02/25/2016 06:45,2,0.000,ALERT,211.48,302.07,59.986,1456400703,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,312805.9,312805.9,19048,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456400736,187843.00
02/25/2016 06:45,2,0.000,ALERT,211.25,301.17,59.981,1456400703,"274151322000095","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,626585.2,626585.2,12715,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400738,187844.00
02/25/2016 06:45,2,0.000,ALERT,211.25,300.87,60.012,1456400703,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.68,0.0,0.0,0.000,311003.8,311003.8,19330,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400740,187845.00
02/25/2016 06:45,2,0.000,ALERT,211.03,298.77,59.996,1456400703,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,324405.4,324405.4,23848,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400742,187846.00
02/25/2016 06:45,2,0.000,ALERT,211.48,301.47,59.991,1456400703,"201051344000458","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,321524.2,321524.2,19240,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400744,187847.00
02/25/2016 06:45,2,0.000,ALERT,212.16,300.87,59.996,1456400703,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,319740.9,319740.9,18868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400745,187848.00
02/25/2016 06:45,2,0.000,ALERT,211.70,299.67,59.996,1456400703,"201051344000685","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,326667.7,326667.7,23656,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400747,187849.00
02/25/2016 06:45,2,0.000,ALERT,211.48,299.07,59.996,1456400703,"201051344000917","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,324035.8,324035.8,23656,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400749,187850.00
02/25/2016 06:45,2,0.000,ALERT,211.48,299.67,59.970,1456400703,"201051344001145","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,329137.9,329137.9,23513,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400751,187851.00
