ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 06:45,2,0.000,ALERT,211.25,298.77,59.991,1456400703,"201051344000651","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,320746.7,320746.7,23887,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400753,187852.00
02/25/2016 06:45,2,0.000,ALERT,210.57,299.07,59.959,1456400703,"274151322000088","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,577872.8,577872.8,12531,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400754,187853.00
02/25/2016 06:45,2,0.000,ALERT,211.93,298.77,59.991,1456400703,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,483567.9,483567.9,13427,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400756,187854.00
02/25/2016 06:45,2,0.000,ALERT,211.03,299.37,59.944,1456400703,"201051344001135","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,317411.8,317411.8,23857,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400758,187855.00
02/25/2016 06:45,2,0.000,ALERT,211.03,301.47,59.991,1456400703,"201051344000594","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,323521.1,323521.1,19270,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400760,187856.00
02/25/2016 06:45,2,0.000,ALERT,211.25,299.07,60.007,1456400703,"201051344001203","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,323719.7,323719.7,23834,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400762,187857.00
02/25/2016 06:45,2,0.000,ALERT,211.03,299.67,59.981,1456400703,"274151322000054","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,590428.8,590428.8,12561,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456400764,187858.00
02/25/2016 06:45,2,0.000,ALERT,211.70,300.57,59.986,1456400703,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,312165.8,312165.8,19297,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400765,187859.00
02/25/2016 06:45,2,0.000,ALERT,211.03,299.07,59.986,1456400703,"201051344001093","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,322449.2,322449.2,23715,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400767,187860.00
02/25/2016 06:45,2,0.000,ALERT,211.48,300.87,59.981,1456400703,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,328706.1,328706.1,18709,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400769,187861.00
02/25/2016 06:45,2,0.000,ALERT,211.48,299.97,59.981,1456400703,"201051344000648","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,320624.6,320624.6,18976,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400771,187862.00
02/25/2016 06:45,2,0.000,ALERT,211.48,301.47,59.986,1456400703,"201051344000569","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,329527.5,329527.5,18655,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456400772,187863.00
02/25/2016 06:45,2,0.000,ALERT,211.48,300.87,59.981,1456400703,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,321301.8,321301.8,19100,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456400774,187864.00
02/25/2016 06:45,2,0.000,ALERT,211.48,300.87,59.981,1456400703,"201051344001158","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,316947.8,316947.8,19309,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456400776,187865.00
02/25/2016 06:45,2,0.000,ALERT,211.93,301.17,60.002,1456400703,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,322385.8,322385.8,18773,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456400779,187866.00
02/25/2016 06:45,2,0.000,ALERT,211.03,298.77,60.018,1456400703,"274151322000087","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,565595.4,565595.4,12607,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456400781,187867.00
02/25/2016 07:00,2,0.000,ALERT,211.25,300.27,60.007,1456401603,"201051344000645","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,321417.4,321417.4,18921,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401605,187868.00
02/25/2016 07:00,2,0.000,ALERT,210.35,298.77,59.996,1456401603,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,593309.9,593309.9,12583,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401607,187869.00
02/25/2016 07:00,2,0.000,ALERT,211.48,300.27,60.007,1456401603,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,313040.0,313040.0,19331,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401609,187870.00
02/25/2016 07:00,2,0.000,ALERT,210.80,300.27,60.044,1456401603,"201051344000469","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,313854.8,313854.8,19322,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401610,187871.00
02/25/2016 07:00,2,0.000,ALERT,210.12,298.47,60.007,1456401603,"201051344000646","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,319234.8,319234.8,23853,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401612,187872.00
02/25/2016 07:00,2,0.000,ALERT,210.12,298.77,59.981,1456401603,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,600982.1,600982.1,12792,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401614,187873.00
02/25/2016 07:00,2,0.000,ALERT,210.57,298.77,59.996,1456401603,"201051344000585","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,324236.6,324236.6,23859,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456401616,187874.00
02/25/2016 07:00,2,0.000,ALERT,210.35,298.77,59.986,1456401603,"201051344001230","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,323161.3,323161.3,23637,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401618,187875.00
02/25/2016 07:00,2,0.000,ALERT,210.80,299.37,59.996,1456401603,"201051344000582","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,316703.6,316703.6,23839,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456401619,187876.00
02/25/2016 07:00,2,0.000,ALERT,209.90,297.87,60.007,1456401603,"201051344000955","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,327297.8,327297.8,23774,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401621,187877.00
02/25/2016 07:00,2,0.000,ALERT,210.35,298.17,59.991,1456401603,"274151322000094","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,483626.7,483626.7,13253,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401623,187878.00
02/25/2016 07:00,2,0.000,ALERT,210.80,300.87,59.986,1456401603,"201051344000579","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,327946.7,327946.7,19257,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401625,187879.00
02/25/2016 07:00,2,0.000,ALERT,210.12,298.77,59.986,1456401603,"201051344000890","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,324711.4,324711.4,23792,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401626,187880.00
02/25/2016 07:00,2,0.000,ALERT,210.35,298.47,59.986,1456401603,"201051344000438","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,326866.4,326866.4,23788,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401628,187881.00
02/25/2016 07:00,2,0.000,ALERT,210.57,297.87,60.023,1456401603,"201051344000417","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,320725.5,320725.5,23943,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401630,187882.00
02/25/2016 07:00,2,0.000,ALERT,210.35,298.77,59.975,1456401603,"274151322000083","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,595145.1,595145.1,12830,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401632,187883.00
02/25/2016 07:00,2,0.000,ALERT,211.03,299.67,59.938,1456401603,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,633294.3,633294.3,12829,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401634,187884.00
02/25/2016 07:00,2,0.000,ALERT,210.80,301.17,59.954,1456401603,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,312805.9,312805.9,19050,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401636,187885.00
02/25/2016 07:00,2,0.000,ALERT,210.35,299.97,59.975,1456401603,"274151322000095","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,626585.2,626585.2,12717,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401637,187886.00
02/25/2016 07:00,2,0.000,ALERT,210.35,299.97,60.002,1456401603,"201051344000988","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,311003.8,311003.8,19332,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401639,187887.00
02/25/2016 07:00,2,0.000,ALERT,210.12,297.57,59.970,1456401603,"201051344001025","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,324405.4,324405.4,23850,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401641,187888.00
02/25/2016 07:00,2,0.000,ALERT,210.57,300.27,59.975,1456401603,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,321524.2,321524.2,19242,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401643,187889.00
02/25/2016 07:00,2,0.000,ALERT,211.25,300.27,59.970,1456401603,"201051344000853","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,319740.9,319740.9,18870,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401645,187890.00
02/25/2016 07:00,2,0.000,ALERT,210.80,298.47,59.970,1456401603,"201051344000685","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,326667.7,326667.7,23658,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401647,187891.00
02/25/2016 07:00,2,0.000,ALERT,210.57,297.87,59.970,1456401603,"201051344000917","219011344069620",0.00,0.00,0,295.16,300.57,0.0,0.0,0.000,324035.8,324035.8,23658,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456401648,187892.00
02/25/2016 07:00,2,0.000,ALERT,210.57,298.77,59.991,1456401603,"201051344001145","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,329137.9,329137.9,23515,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456401650,187893.00
02/25/2016 07:00,2,0.000,ALERT,210.35,297.57,59.959,1456401603,"201051344000651","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,320746.7,320746.7,23889,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401652,187894.00
02/25/2016 07:00,2,0.000,ALERT,209.90,298.47,59.944,1456401603,"274151322000088","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,577872.8,577872.8,12533,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401654,187895.00
02/25/2016 07:00,2,0.000,ALERT,211.03,298.17,59.965,1456401603,"274151322000068","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,483567.9,483567.9,13429,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401656,187896.00
02/25/2016 07:00,2,0.000,ALERT,209.90,298.17,59.996,1456401603,"201051344001135","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,317411.8,317411.8,23859,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401657,187897.00
02/25/2016 07:00,2,0.000,ALERT,210.12,300.57,59.970,1456401603,"201051344000594","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,323521.1,323521.1,19272,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401659,187898.00
02/25/2016 07:00,2,0.000,ALERT,210.35,298.17,59.959,1456401603,"201051344001203","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,323719.7,323719.7,23836,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401661,187899.00
02/25/2016 07:00,2,0.000,ALERT,210.12,298.77,59.944,1456401603,"274151322000054","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,590428.8,590428.8,12563,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401663,187900.00
02/25/2016 07:00,2,0.000,ALERT,211.03,299.67,59.965,1456401603,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,312165.8,312165.8,19299,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401664,187901.00
02/25/2016 07:00,2,0.000,ALERT,210.12,298.17,59.970,1456401603,"201051344001093","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,322449.2,322449.2,23717,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401666,187902.00
02/25/2016 07:00,2,0.000,ALERT,210.12,299.67,59.959,1456401603,"201051344000900","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,328706.1,328706.1,18711,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401668,187903.00
02/25/2016 07:00,2,0.000,ALERT,210.35,298.77,59.928,1456401603,"201051344000648","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,320624.6,320624.6,18978,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456401670,187904.00
02/25/2016 07:00,2,0.000,ALERT,210.35,299.67,59.944,1456401603,"201051344000569","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,329527.5,329527.5,18657,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401672,187905.00
02/25/2016 07:00,2,0.000,ALERT,210.12,299.37,59.959,1456401603,"201051344000983","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,321301.8,321301.8,19102,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401674,187906.00
02/25/2016 07:00,2,0.000,ALERT,210.35,299.37,59.954,1456401603,"201051344001158","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,316947.8,316947.8,19311,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456401675,187907.00
02/25/2016 07:00,2,0.000,ALERT,210.80,299.97,59.959,1456401603,"201051344000576","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,322385.8,322385.8,18775,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456401677,187908.00
02/25/2016 07:00,2,0.000,ALERT,209.67,296.96,59.965,1456401603,"274151322000087","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,565595.4,565595.4,12609,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456401679,187909.00
02/25/2016 07:15,2,0.000,ALERT,212.38,301.77,59.970,1456402504,"201051344000645","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,321417.4,321417.4,18923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402506,187910.00
02/25/2016 07:15,2,0.000,ALERT,210.80,299.07,59.965,1456402504,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,593309.9,593309.9,12585,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402507,187911.00
02/25/2016 07:15,2,0.000,ALERT,212.61,301.77,59.970,1456402504,"201051344000633","219011344069620",0.00,-2.00,0,296.36,303.28,0.0,0.0,0.000,313040.0,313040.0,19333,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402509,187912.00
02/25/2016 07:15,2,0.000,ALERT,211.93,301.77,59.965,1456402504,"201051344000469","219011344069620",0.00,-2.50,0,296.96,303.58,0.0,0.0,0.000,313854.8,313854.8,19324,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402511,187913.00
02/25/2016 07:15,2,0.000,ALERT,210.35,298.47,60.023,1456402504,"201051344000646","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,319234.8,319234.8,23855,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402513,187914.00
02/25/2016 07:15,2,0.000,ALERT,210.57,298.77,59.965,1456402504,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,600982.1,600982.1,12794,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402515,187915.00
02/25/2016 07:15,2,0.000,ALERT,210.57,298.47,59.944,1456402504,"201051344000585","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,324236.6,324236.6,23861,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402517,187916.00
02/25/2016 07:15,2,0.000,ALERT,210.80,299.07,59.965,1456402504,"201051344001230","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,323161.3,323161.3,23639,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402519,187917.00
02/25/2016 07:15,2,0.000,ALERT,211.25,299.37,59.965,1456402504,"201051344000582","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,316703.6,316703.6,23841,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402521,187918.00
02/25/2016 07:15,2,0.000,ALERT,210.12,298.47,59.970,1456402504,"201051344000955","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,327297.8,327297.8,23776,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402523,187919.00
02/25/2016 07:15,2,0.000,ALERT,210.80,298.47,59.928,1456402504,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,483626.7,483626.7,13255,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402524,187920.00
02/25/2016 07:15,2,0.000,ALERT,211.93,302.37,59.970,1456402504,"201051344000579","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,327946.7,327946.7,19259,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402526,187921.00
02/25/2016 07:15,2,0.000,ALERT,210.35,298.77,59.965,1456402504,"201051344000890","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,324711.4,324711.4,23794,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402528,187922.00
02/25/2016 07:15,2,0.000,ALERT,210.80,298.47,60.007,1456402504,"201051344000438","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,326866.4,326866.4,23790,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402530,187923.00
02/25/2016 07:15,2,0.000,ALERT,210.80,297.87,59.965,1456402504,"201051344000417","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,320725.5,320725.5,23945,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402531,187924.00
02/25/2016 07:15,2,0.000,ALERT,210.80,299.37,59.959,1456402504,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,595145.1,595145.1,12832,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402533,187925.00
02/25/2016 07:15,2,0.000,ALERT,211.48,299.07,59.965,1456402504,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,633294.3,633294.3,12831,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402535,187926.00
02/25/2016 07:15,2,0.000,ALERT,211.93,302.37,59.975,1456402504,"201051344000868","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,312805.9,312805.9,19052,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402537,187927.00
02/25/2016 07:15,2,0.000,ALERT,210.80,300.27,59.959,1456402504,"274151322000095","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,626585.2,626585.2,12719,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402539,187928.00
02/25/2016 07:15,2,0.000,ALERT,211.70,301.77,59.970,1456402504,"201051344000988","219011344069620",0.00,-1.50,0,295.46,303.58,0.0,0.0,0.000,311003.8,311003.8,19334,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402540,187929.00
02/25/2016 07:15,2,0.000,ALERT,210.57,297.87,59.970,1456402504,"201051344001025","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,324405.4,324405.4,23852,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402542,187930.00
02/25/2016 07:15,2,0.000,ALERT,211.93,302.07,59.965,1456402504,"201051344000458","219011344069620",0.00,0.00,0,297.87,304.48,0.0,0.0,0.000,321524.2,321524.2,19244,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402544,187931.00
02/25/2016 07:15,2,0.000,ALERT,212.38,301.77,59.975,1456402504,"201051344000853","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,319740.9,319740.9,18872,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402546,187932.00
02/25/2016 07:15,2,0.000,ALERT,211.03,298.77,59.975,1456402504,"201051344000685","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,326667.7,326667.7,23660,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402548,187933.00
02/25/2016 07:15,2,0.000,ALERT,210.80,298.17,59.965,1456402504,"201051344000917","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,324035.8,324035.8,23660,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402550,187934.00
02/25/2016 07:15,2,0.000,ALERT,210.80,299.07,59.975,1456402504,"201051344001145","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,329137.9,329137.9,23517,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402551,187935.00
02/25/2016 07:15,2,0.000,ALERT,210.80,297.87,59.986,1456402504,"201051344000651","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,320746.7,320746.7,23891,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402553,187936.00
02/25/2016 07:15,2,0.000,ALERT,210.12,298.77,59.970,1456402504,"274151322000088","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,577872.8,577872.8,12535,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402555,187937.00
02/25/2016 07:15,2,0.000,ALERT,211.25,298.17,59.959,1456402504,"274151322000068","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,483567.9,483567.9,13431,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402557,187938.00
02/25/2016 07:15,2,0.000,ALERT,210.57,298.77,59.959,1456402504,"201051344001135","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,317411.8,317411.8,23861,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402559,187939.00
02/25/2016 07:15,2,0.000,ALERT,211.48,302.37,59.986,1456402504,"201051344000594","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,323521.1,323521.1,19274,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402560,187940.00
02/25/2016 07:15,2,0.000,ALERT,210.57,298.17,59.986,1456402504,"201051344001203","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,323719.7,323719.7,23838,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402562,187941.00
02/25/2016 07:15,2,0.000,ALERT,210.57,299.37,59.975,1456402504,"274151322000054","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,590428.8,590428.8,12565,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402564,187942.00
02/25/2016 07:15,2,0.000,ALERT,212.16,301.47,59.981,1456402504,"201051344000867","219011344069620",0.00,-1.00,0,297.26,303.88,0.0,0.0,0.000,312165.8,312165.8,19301,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402566,187943.00
02/25/2016 07:15,2,0.000,ALERT,210.80,298.77,59.981,1456402504,"201051344001093","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,322449.2,322449.2,23719,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402568,187944.00
02/25/2016 07:15,2,0.000,ALERT,211.70,301.77,59.970,1456402504,"201051344000900","219011344069620",0.00,-1.50,0,296.36,303.58,0.0,0.0,0.000,328706.1,328706.1,18713,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456402569,187945.00
02/25/2016 07:15,2,0.000,ALERT,212.16,301.17,59.975,1456402504,"201051344000648","219011344069620",0.00,-2.50,0,296.66,303.58,0.0,0.0,0.000,320624.6,320624.6,18980,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402571,187946.00
02/25/2016 07:15,2,0.000,ALERT,211.93,302.37,59.975,1456402504,"201051344000569","219011344069620",0.00,-1.50,0,298.17,304.78,0.0,0.0,0.000,329527.5,329527.5,18659,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402573,187947.00
02/25/2016 07:15,2,0.000,ALERT,211.70,301.77,59.944,1456402504,"201051344000983","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,321301.8,321301.8,19104,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402575,187948.00
02/25/2016 07:15,2,0.000,ALERT,211.93,301.47,59.975,1456402504,"201051344001158","219011344069620",0.00,-2.50,0,296.96,303.58,0.0,0.0,0.000,316947.8,316947.8,19313,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402577,187949.00
02/25/2016 07:15,2,0.000,ALERT,212.38,302.37,59.975,1456402504,"201051344000576","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,322385.8,322385.8,18777,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402579,187950.00
02/25/2016 07:15,2,0.000,ALERT,210.57,298.17,59.970,1456402504,"274151322000087","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,565595.4,565595.4,12611,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456402580,187951.00
02/25/2016 07:30,2,0.000,ALERT,212.61,302.37,60.012,1456403404,"201051344000645","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,321417.4,321417.4,18925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403406,187952.00
02/25/2016 07:30,2,0.000,ALERT,210.80,298.47,59.991,1456403404,"274151322000085","219011344069620",0.00,-1.50,0,295.16,301.77,0.0,0.0,0.000,593309.9,593309.9,12587,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403408,187953.00
02/25/2016 07:30,2,0.000,ALERT,212.61,301.77,59.991,1456403404,"201051344000633","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,313040.0,313040.0,19335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403410,187954.00
02/25/2016 07:30,2,0.000,ALERT,212.16,302.37,60.002,1456403404,"201051344000469","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,313854.8,313854.8,19326,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403412,187955.00
02/25/2016 07:30,2,0.000,ALERT,210.80,298.77,59.991,1456403404,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,319234.8,319234.8,23857,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403413,187956.00
02/25/2016 07:30,2,0.000,ALERT,210.57,299.37,59.986,1456403404,"274151322000052","219011344069620",0.00,-2.00,0,295.16,301.77,0.0,0.0,0.000,600982.1,600982.1,12796,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403415,187957.00
02/25/2016 07:30,2,0.000,ALERT,211.25,299.37,60.018,1456403404,"201051344000585","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,324236.6,324236.6,23863,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403417,187958.00
02/25/2016 07:30,2,0.000,ALERT,210.80,299.07,60.028,1456403404,"201051344001230","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,323161.3,323161.3,23641,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403419,187959.00
02/25/2016 07:30,2,0.000,ALERT,211.48,299.97,60.007,1456403404,"201051344000582","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,316703.6,316703.6,23843,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403421,187960.00
02/25/2016 07:30,2,0.000,ALERT,210.57,298.77,60.002,1456403404,"201051344000955","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,327297.8,327297.8,23778,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403423,187961.00
02/25/2016 07:30,2,0.000,ALERT,210.80,298.17,60.012,1456403404,"274151322000094","219011344069620",0.00,-2.50,0,294.86,300.87,0.0,0.0,0.000,483626.7,483626.7,13257,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403425,187962.00
02/25/2016 07:30,2,0.000,ALERT,212.16,302.68,59.996,1456403404,"201051344000579","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,327946.7,327946.7,19261,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403426,187963.00
02/25/2016 07:30,2,0.000,ALERT,210.80,299.07,59.975,1456403404,"201051344000890","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,324711.4,324711.4,23796,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403428,187964.00
02/25/2016 07:30,2,0.000,ALERT,211.03,299.07,60.023,1456403404,"201051344000438","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,326866.4,326866.4,23792,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403430,187965.00
02/25/2016 07:30,2,0.000,ALERT,211.25,298.77,60.002,1456403404,"201051344000417","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,320725.5,320725.5,23947,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403432,187966.00
02/25/2016 07:30,2,0.000,ALERT,210.80,299.07,59.991,1456403404,"274151322000083","219011344069620",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,595145.1,595145.1,12834,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403433,187967.00
02/25/2016 07:30,2,0.000,ALERT,211.25,298.77,59.986,1456403404,"274151322000076","219011344069620",0.00,-1.50,0,295.46,302.07,0.0,0.0,0.000,633294.3,633294.3,12833,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403435,187968.00
02/25/2016 07:30,2,0.000,ALERT,212.16,302.98,60.002,1456403404,"201051344000868","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,312805.9,312805.9,19054,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403437,187969.00
02/25/2016 07:30,2,0.000,ALERT,210.80,299.67,59.996,1456403404,"274151322000095","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,626585.2,626585.2,12721,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403439,187970.00
02/25/2016 07:30,2,0.000,ALERT,211.70,302.07,59.996,1456403404,"201051344000988","219011344069620",0.00,-1.50,0,296.96,303.58,0.0,0.0,0.000,311003.8,311003.8,19336,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403441,187971.00
02/25/2016 07:30,2,0.000,ALERT,211.03,298.47,59.996,1456403404,"201051344001025","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,324405.4,324405.4,23854,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403443,187972.00
02/25/2016 07:30,2,0.000,ALERT,212.16,302.37,60.007,1456403404,"201051344000458","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,321524.2,321524.2,19246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403445,187973.00
02/25/2016 07:30,2,0.000,ALERT,212.61,302.07,59.991,1456403404,"201051344000853","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,319740.9,319740.9,18874,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403447,187974.00
02/25/2016 07:30,2,0.000,ALERT,211.25,299.07,59.949,1456403404,"201051344000685","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,326667.7,326667.7,23662,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403449,187975.00
02/25/2016 07:30,2,0.000,ALERT,211.25,298.77,59.954,1456403404,"201051344000917","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,324035.8,324035.8,23662,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403450,187976.00
02/25/2016 07:30,2,0.000,ALERT,211.25,299.67,60.039,1456403404,"201051344001145","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,329137.9,329137.9,23519,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403452,187977.00
02/25/2016 07:30,2,0.000,ALERT,211.03,298.17,60.002,1456403404,"201051344000651","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,320746.7,320746.7,23893,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403454,187978.00
02/25/2016 07:30,2,0.000,ALERT,210.35,298.17,59.986,1456403404,"274151322000088","219011344069620",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,577872.8,577872.8,12537,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403456,187979.00
02/25/2016 07:30,2,0.000,ALERT,211.48,298.17,59.991,1456403404,"274151322000068","219011344069620",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,483567.9,483567.9,13433,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403457,187980.00
02/25/2016 07:30,2,0.000,ALERT,210.57,299.07,59.981,1456403404,"201051344001135","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,317411.8,317411.8,23863,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403459,187981.00
02/25/2016 07:30,2,0.000,ALERT,211.70,302.68,59.949,1456403404,"201051344000594","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,323521.1,323521.1,19276,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403461,187982.00
02/25/2016 07:30,2,0.000,ALERT,211.25,299.07,59.996,1456403404,"201051344001203","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,323719.7,323719.7,23840,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403463,187983.00
02/25/2016 07:30,2,0.000,ALERT,210.57,299.07,60.018,1456403404,"274151322000054","219011344069620",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,590428.8,590428.8,12567,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403465,187984.00
02/25/2016 07:30,2,0.000,ALERT,212.38,301.77,59.981,1456403404,"201051344000867","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,312165.8,312165.8,19303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403467,187985.00
02/25/2016 07:30,2,0.000,ALERT,211.03,299.07,59.981,1456403404,"201051344001093","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,322449.2,322449.2,23721,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403468,187986.00
02/25/2016 07:30,2,0.000,ALERT,211.93,302.07,59.986,1456403404,"201051344000900","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,328706.1,328706.1,18715,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403470,187987.00
02/25/2016 07:30,2,0.000,ALERT,212.38,301.77,59.975,1456403404,"201051344000648","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,320624.6,320624.6,18982,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403472,187988.00
02/25/2016 07:30,2,0.000,ALERT,212.16,302.68,59.949,1456403404,"201051344000569","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,329527.5,329527.5,18661,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403474,187989.00
02/25/2016 07:30,2,0.000,ALERT,211.93,302.37,60.002,1456403404,"201051344000983","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,321301.8,321301.8,19106,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403476,187990.00
02/25/2016 07:30,2,0.000,ALERT,212.16,302.07,59.991,1456403404,"201051344001158","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,316947.8,316947.8,19315,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403478,187991.00
02/25/2016 07:30,2,0.000,ALERT,212.61,302.68,59.991,1456403404,"201051344000576","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,322385.8,322385.8,18779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456403479,187992.00
02/25/2016 07:30,2,0.000,ALERT,210.80,297.57,59.996,1456403404,"274151322000087","219011344069620",0.00,-0.50,0,293.96,300.57,0.0,0.0,0.000,565595.4,565595.4,12613,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456403481,187993.00
02/25/2016 07:45,2,0.000,ALERT,213.29,302.98,60.002,1456404303,"201051344000645","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,321417.4,321417.4,18927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404305,187994.00
02/25/2016 07:45,2,0.000,ALERT,211.48,299.37,59.986,1456404303,"274151322000085","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,593309.9,593309.9,12589,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404307,187995.00
02/25/2016 07:45,2,0.000,ALERT,213.29,302.68,60.002,1456404303,"201051344000633","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,313040.0,313040.0,19337,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404309,187996.00
