ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 07:45,2,0.000,ALERT,212.61,302.98,59.991,1456404303,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,313854.8,313854.8,19328,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404311,187997.00
02/25/2016 07:45,2,0.000,ALERT,210.80,299.37,59.991,1456404303,"201051344000646","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,319234.8,319234.8,23859,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404312,187998.00
02/25/2016 07:45,2,0.000,ALERT,211.03,299.67,59.991,1456404303,"274151322000052","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,600982.1,600982.1,12798,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404314,187999.00
02/25/2016 07:45,2,0.000,ALERT,211.25,299.67,59.996,1456404303,"201051344000585","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,324236.6,324236.6,23865,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404316,188000.00
02/25/2016 07:45,2,0.000,ALERT,211.03,299.37,59.954,1456404303,"201051344001230","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,323161.3,323161.3,23643,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404318,188001.00
02/25/2016 07:45,2,0.000,ALERT,211.48,300.27,59.986,1456404303,"201051344000582","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,316703.6,316703.6,23845,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404320,188002.00
02/25/2016 07:45,2,0.000,ALERT,210.57,298.77,59.981,1456404303,"201051344000955","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,327297.8,327297.8,23780,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404321,188003.00
02/25/2016 07:45,2,0.000,ALERT,211.25,298.47,59.981,1456404303,"274151322000094","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,483626.7,483626.7,13259,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404323,188004.00
02/25/2016 07:45,2,0.000,ALERT,212.61,303.58,60.012,1456404303,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,327946.7,327946.7,19263,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404325,188005.00
02/25/2016 07:45,2,0.000,ALERT,211.03,299.67,59.981,1456404303,"201051344000890","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,324711.4,324711.4,23798,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404327,188006.00
02/25/2016 07:45,2,0.000,ALERT,211.03,299.07,59.991,1456404303,"201051344000438","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,326866.4,326866.4,23794,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404329,188007.00
02/25/2016 07:45,2,0.000,ALERT,211.25,298.47,59.991,1456404303,"201051344000417","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,320725.5,320725.5,23949,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404331,188008.00
02/25/2016 07:45,2,0.000,ALERT,211.25,299.67,59.981,1456404303,"274151322000083","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,595145.1,595145.1,12836,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404333,188009.00
02/25/2016 07:45,2,0.018,ALERT,211.93,299.37,59.991,1456404303,"274151322000076","219011344069620",28.37,-2.00,0,296.66,301.77,0.0,0.0,0.000,633294.3,633294.3,12835,0,0,0,L,1151911521,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1456404334,188010.00
02/25/2016 07:45,2,0.000,ALERT,212.61,303.28,59.986,1456404303,"201051344000868","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,312805.9,312805.9,19056,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404336,188011.00
02/25/2016 07:45,2,0.014,ALERT,211.03,300.27,59.991,1456404303,"274151322000095","219011344069620",27.59,-2.50,0,297.87,302.07,0.0,0.0,0.000,626585.2,626585.2,12723,0,0,0,L,1151911521,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1456404338,188012.00
02/25/2016 07:45,2,0.000,ALERT,212.38,302.37,60.028,1456404303,"201051344000988","219011344069620",0.00,-1.50,0,297.57,304.18,0.0,0.0,0.000,311003.8,311003.8,19338,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404340,188013.00
02/25/2016 07:45,2,0.000,ALERT,211.03,298.47,59.981,1456404303,"201051344001025","219011344069620",0.00,-2.50,0,295.46,301.77,0.0,0.0,0.000,324405.4,324405.4,23856,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404342,188014.00
02/25/2016 07:45,2,0.000,ALERT,212.38,302.98,60.018,1456404303,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,321524.2,321524.2,19248,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404344,188015.00
02/25/2016 07:45,2,0.000,ALERT,213.06,302.68,59.975,1456404303,"201051344000853","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,319740.9,319740.9,18876,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404345,188016.00
02/25/2016 07:45,2,0.000,ALERT,211.48,299.67,59.981,1456404303,"201051344000685","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,326667.7,326667.7,23664,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404347,188017.00
02/25/2016 07:45,2,0.000,ALERT,211.25,298.77,59.986,1456404303,"201051344000917","219011344069620",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,324035.8,324035.8,23664,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404349,188018.00
02/25/2016 07:45,2,0.000,ALERT,211.48,299.67,59.986,1456404303,"201051344001145","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,329137.9,329137.9,23521,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404351,188019.00
02/25/2016 07:45,2,0.000,ALERT,211.25,298.17,59.954,1456404303,"201051344000651","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,320746.7,320746.7,23895,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404353,188020.00
02/25/2016 07:45,2,0.000,ALERT,211.03,299.37,59.970,1456404303,"274151322000088","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,577872.8,577872.8,12539,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404354,188021.00
02/25/2016 07:45,2,0.000,ALERT,212.16,298.77,59.975,1456404303,"274151322000068","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,483567.9,483567.9,13435,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404356,188022.00
02/25/2016 07:45,2,0.000,ALERT,211.03,299.37,59.981,1456404303,"201051344001135","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,317411.8,317411.8,23865,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404358,188023.00
02/25/2016 07:45,2,0.000,ALERT,212.16,303.28,59.986,1456404303,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,323521.1,323521.1,19278,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404360,188024.00
02/25/2016 07:45,2,0.000,ALERT,211.03,298.47,59.981,1456404303,"201051344001203","219011344069620",0.00,-2.50,0,296.06,302.37,0.0,0.0,0.000,323719.7,323719.7,23842,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404362,188025.00
02/25/2016 07:45,2,0.018,ALERT,211.48,299.37,59.965,1456404303,"274151322000054","219011344069620",27.47,-1.00,0,296.66,301.77,0.0,0.0,0.000,590428.8,590428.8,12569,0,0,0,L,1151911521,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1456404364,188026.00
02/25/2016 07:45,2,0.000,ALERT,212.83,302.37,60.002,1456404303,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,312165.8,312165.8,19305,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404365,188027.00
02/25/2016 07:45,2,0.000,ALERT,211.03,299.07,59.970,1456404303,"201051344001093","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,322449.2,322449.2,23723,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404367,188028.00
02/25/2016 07:45,2,0.000,ALERT,212.38,302.68,59.970,1456404303,"201051344000900","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,328706.1,328706.1,18717,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404369,188029.00
02/25/2016 07:45,2,0.000,ALERT,212.83,301.77,59.975,1456404303,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,320624.6,320624.6,18984,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404371,188030.00
02/25/2016 07:45,2,0.000,ALERT,212.61,303.28,59.938,1456404303,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,329527.5,329527.5,18663,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404373,188031.00
02/25/2016 07:45,2,0.000,ALERT,212.38,302.68,60.012,1456404303,"201051344000983","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,321301.8,321301.8,19108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404374,188032.00
02/25/2016 07:45,2,0.000,ALERT,212.61,302.68,59.986,1456404303,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,316947.8,316947.8,19317,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456404377,188033.00
02/25/2016 07:45,2,0.000,ALERT,212.83,302.98,59.981,1456404303,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,322385.8,322385.8,18781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456404379,188034.00
02/25/2016 07:45,2,0.031,ALERT,211.48,298.77,59.991,1456404303,"274151322000087","219011344069620",26.30,-1.00,0,295.46,300.57,0.0,0.0,0.000,565595.4,565595.4,12615,0,0,0,L,1151911521,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1456404381,188035.00
02/25/2016 08:00,2,0.156,ALERT,212.83,303.58,59.959,1456405203,"201051344000645","219011344069620",24.57,-1.00,0,300.27,305.08,3.9,1.9,0.000,321417.5,321417.5,18929,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1456405205,188036.00
02/25/2016 08:00,2,0.076,ALERT,211.48,299.67,59.949,1456405203,"274151322000085","219011344069620",23.78,-1.50,0,297.57,306.88,1.9,0.0,0.000,593309.9,593309.9,12591,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1456405207,188037.00
02/25/2016 08:00,2,0.178,ALERT,213.06,302.98,59.991,1456405203,"201051344000633","219011344069620",23.60,-2.50,0,298.47,304.78,4.3,2.2,0.000,313040.1,313040.1,19339,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1456405209,188038.00
02/25/2016 08:00,2,0.209,ALERT,212.61,303.58,59.959,1456405203,"201051344000469","219011344069620",23.99,-2.50,0,299.07,304.78,5.1,3.0,0.000,313855.1,313855.1,19330,0,0,0,L,1122011218,0,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1456405211,188039.00
02/25/2016 08:00,2,0.164,ALERT,211.03,300.27,59.991,1456405203,"201051344000646","219011344069620",23.22,-2.50,0,296.96,301.17,3.9,1.9,0.000,319234.9,319234.9,23861,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1456405213,188040.00
02/25/2016 08:00,2,0.104,ALERT,211.25,299.97,59.954,1456405203,"274151322000052","219011344069620",22.94,-1.50,0,297.57,306.88,2.4,0.4,0.000,600982.1,600982.1,12800,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1456405214,188041.00
02/25/2016 08:00,2,0.180,ALERT,211.25,300.27,59.959,1456405203,"201051344000585","219011344069620",20.24,-1.50,0,296.96,301.17,3.7,1.6,0.000,324236.7,324236.7,23867,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1456405216,188042.00
02/25/2016 08:00,2,0.188,ALERT,211.25,300.57,59.954,1456405203,"201051344001230","219011344069620",19.36,-2.00,0,297.26,301.47,3.7,1.7,0.000,323161.4,323161.4,23645,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1456405218,188043.00
02/25/2016 08:00,2,0.215,ALERT,211.70,301.17,59.970,1456405203,"201051344000582","219011344069620",20.30,-3.00,0,298.47,302.07,4.4,2.4,0.000,316703.8,316703.8,23847,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1456405220,188044.00
02/25/2016 08:00,2,0.201,ALERT,211.03,300.27,59.933,1456405203,"201051344000955","219011344069620",23.02,-2.00,0,297.26,301.17,4.7,2.6,0.000,327298.0,327298.0,23782,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1456405222,188045.00
02/25/2016 08:00,2,0.000,ALERT,211.48,299.37,59.965,1456405203,"274151322000094","219011344069620",42.64,-2.50,0,297.26,407.87,0.0,0.0,0.000,483626.7,483626.7,13261,0,0,0,L,1151911521,0,120.65,122.46,0002,-3,0,0,0,0,0,0,32,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1456405224,188046.00
02/25/2016 08:00,2,0.230,ALERT,212.38,303.88,59.975,1456405203,"201051344000579","219011344069620",20.75,-1.50,0,300.87,305.68,4.8,2.8,0.000,327946.9,327946.9,19265,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1456405226,188047.00
02/25/2016 08:00,2,0.189,ALERT,211.03,300.57,59.959,1456405203,"201051344000890","219011344069620",23.76,-1.50,0,297.57,302.07,4.6,2.5,0.000,324711.6,324711.6,23800,0,0,0,L,1122011218,0,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1456405228,188048.00
02/25/2016 08:00,2,0.240,ALERT,211.48,299.67,59.959,1456405203,"201051344000417","219011344069620",22.60,-2.50,0,296.66,300.57,5.5,3.4,0.000,320725.9,320725.9,23951,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1456405230,188049.00
02/25/2016 08:00,2,0.080,ALERT,211.48,299.97,59.959,1456405203,"274151322000083","219011344069620",23.52,-1.50,0,298.17,306.88,1.9,0.0,0.000,595145.1,595145.1,12838,0,0,0,L,1151911521,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1456405232,188050.00
02/25/2016 08:00,2,0.082,ALERT,211.93,299.67,59.949,1456405203,"274151322000076","219011344069620",24.01,-2.00,0,297.87,306.88,2.0,0.0,0.000,633294.3,633294.3,12837,0,0,0,L,1151911521,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1456405234,188051.00
02/25/2016 08:00,2,0.164,ALERT,212.16,303.88,59.933,1456405203,"201051344000868","219011344069620",23.16,-2.00,0,300.87,305.98,3.9,1.8,0.000,312806.0,312806.0,19058,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1456405236,188052.00
02/25/2016 08:00,2,0.076,ALERT,211.25,300.87,59.959,1456405203,"274151322000095","219011344069620",23.95,-2.50,0,299.07,307.48,1.8,0.0,0.000,626585.2,626585.2,12725,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1456405238,188053.00
02/25/2016 08:00,2,0.152,ALERT,212.16,331.53,59.959,1456405203,"201051344000988","219011344069620",25.21,-1.50,0,297.57,331.83,3.9,1.8,0.000,311003.9,311003.9,19340,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1456405240,188054.00
02/25/2016 08:00,2,0.166,ALERT,211.25,299.67,59.965,1456405203,"201051344001025","219011344069620",24.15,-2.50,0,296.96,302.07,4.1,2.0,0.000,324405.5,324405.5,23858,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1456405241,188055.00
02/25/2016 08:00,2,0.188,ALERT,212.38,303.88,60.007,1456405203,"201051344000458","219011344069620",24.05,-0.50,0,300.27,305.38,4.6,2.5,0.000,321524.4,321524.4,19250,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1456405243,188056.00
02/25/2016 08:00,2,0.168,ALERT,212.83,302.98,59.965,1456405203,"201051344000853","219011344069620",22.07,-2.00,0,300.27,304.78,3.8,1.7,0.000,319741.0,319741.0,18878,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1456405245,188057.00
02/25/2016 08:00,2,0.201,ALERT,211.70,300.27,59.928,1456405203,"201051344000685","219011344069620",20.57,-2.00,0,297.26,301.17,4.2,2.1,0.000,326667.9,326667.9,23666,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1456405247,188058.00
02/25/2016 08:00,2,0.186,ALERT,211.48,299.67,59.970,1456405203,"201051344000917","219011344069620",20.26,-1.00,0,296.06,300.87,3.9,1.8,0.000,324035.9,324035.9,23666,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1456405249,188059.00
02/25/2016 08:00,2,0.152,ALERT,211.48,300.57,59.965,1456405203,"201051344001145","219011344069620",23.58,-2.00,0,297.57,302.07,3.6,1.6,0.000,329138.0,329138.0,23523,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1456405250,188060.00
02/25/2016 08:00,2,0.221,ALERT,211.48,299.67,59.970,1456405203,"201051344000651","219011344069620",21.55,-3.00,0,296.96,300.87,4.8,2.7,0.000,320747.0,320747.0,23897,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1456405252,188061.00
02/25/2016 08:00,2,0.062,ALERT,211.25,300.27,59.965,1456405203,"274151322000088","219011344069620",23.22,-1.00,0,297.26,305.98,1.5,0.0,0.000,577872.8,577872.8,12541,0,0,0,L,1151911521,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1456405254,188062.00
02/25/2016 08:00,2,0.008,ALERT,212.16,299.37,59.991,1456405203,"274151322000068","219011344069620",42.92,-1.00,0,297.26,407.27,0.0,0.0,0.000,483567.9,483567.9,13437,0,0,0,L,1151911521,0,121.33,122.46,0002,-1,0,0,0,0,0,0,44,1030,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1456405256,188063.00
02/25/2016 08:00,2,0.180,ALERT,212.16,318.61,59.965,1456405203,"201051344000594","219011344069620",25.09,-2.50,0,299.97,337.84,4.6,2.5,0.000,323521.3,323521.3,19280,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1456405259,188064.00
02/25/2016 08:00,2,0.168,ALERT,211.48,299.97,59.928,1456405203,"201051344001203","219011344069620",23.22,-2.50,0,296.66,302.98,4.0,1.9,0.000,323719.9,323719.9,23844,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1456405260,188065.00
02/25/2016 08:00,2,0.074,ALERT,211.70,300.27,59.965,1456405203,"274151322000054","219011344069620",23.56,-1.00,0,297.87,306.58,1.8,0.0,0.000,590428.8,590428.8,12571,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1456405262,188066.00
02/25/2016 08:00,2,0.164,ALERT,212.61,302.98,59.975,1456405203,"201051344000867","219011344069620",23.82,-1.00,0,299.67,304.78,4.0,1.9,0.000,312165.9,312165.9,19307,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1456405264,188067.00
02/25/2016 08:00,2,0.225,ALERT,211.48,300.27,59.991,1456405203,"201051344001093","219011344069620",23.16,-0.50,0,296.96,301.17,5.3,3.2,0.000,322449.6,322449.6,23725,0,0,0,L,1122011218,0,121.55,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1456405266,188068.00
02/25/2016 08:00,2,0.094,ALERT,212.16,303.58,59.975,1456405203,"201051344000900","219011344069620",23.62,-2.00,0,299.67,305.08,2.3,0.3,0.000,328706.1,328706.1,18719,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1456405268,188069.00
02/25/2016 08:00,2,0.191,ALERT,212.38,314.70,59.981,1456405203,"201051344000648","219011344069620",24.87,-2.50,0,299.67,316.20,4.8,2.8,0.000,320624.9,320624.9,18986,0,0,0,L,1122011218,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1456405269,188070.00
02/25/2016 08:00,2,0.186,ALERT,212.61,304.78,59.986,1456405203,"201051344000569","219011344069620",24.11,-1.50,0,300.87,305.68,4.5,2.5,0.000,329527.8,329527.8,18665,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1456405271,188071.00
02/25/2016 08:00,2,0.160,ALERT,212.38,303.88,60.007,1456405203,"201051344000983","219011344069620",23.99,-1.50,0,300.27,305.08,3.9,1.8,0.000,321301.9,321301.9,19110,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1456405273,188072.00
02/25/2016 08:00,2,0.174,ALERT,212.38,303.28,59.986,1456405203,"201051344001158","219011344069620",21.43,-3.00,0,299.67,304.78,3.8,1.7,0.000,316948.0,316948.0,19319,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1456405275,188073.00
02/25/2016 08:00,2,0.203,ALERT,212.83,303.58,59.944,1456405203,"201051344000576","219011344069620",22.96,-2.00,0,300.27,305.38,4.7,2.6,0.000,322386.0,322386.0,18783,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1456405277,188074.00
02/25/2016 08:00,2,0.090,ALERT,211.48,299.37,59.975,1456405203,"274151322000087","219011344069620",22.72,-0.50,0,296.66,305.68,2.1,0.1,0.000,565595.4,565595.4,12617,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1456405279,188075.00
02/25/2016 08:00,2,0.150,ALERT,211.03,300.27,59.975,1456405203,"201051344001135","219011344069620",23.72,-2.00,0,298.77,303.88,3.6,1.6,0.000,317411.9,317411.9,23868,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1456405282,188076.00
02/25/2016 08:00,2,0.219,ALERT,211.25,299.97,59.970,1456405203,"201051344000438","219011344069620",21.45,-2.50,0,298.17,301.17,4.8,2.7,0.000,326866.7,326866.7,23798,0,0,0,L,1122011218,2,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1456405283,188077.00
02/25/2016 08:15,2,0.205,ACTIVE,212.83,341.15,59.981,1456406103,"201051344000645","219011344069620",31.57,-0.50,0,301.47,353.17,6.6,4.4,0.013,321418.4,321418.4,18931,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406104,188078.00
02/25/2016 08:15,2,0.150,ACTIVE,211.70,338.14,59.986,1456406103,"274151322000085","219011344069620",27.73,0.00,0,298.47,352.27,4.3,2.2,0.013,593310.2,593310.2,12593,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406105,188079.00
02/25/2016 08:15,2,0.271,ACTIVE,213.06,341.15,59.991,1456406103,"201051344000633","219011344069620",28.86,-1.00,0,299.97,362.79,7.9,5.7,0.013,313041.1,313041.1,19341,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406106,188080.00
02/25/2016 08:15,2,0.289,ALERT,212.38,339.34,59.986,1456406103,"201051344000469","219011344069620",29.16,-2.00,0,300.57,356.78,8.6,6.4,0.018,313856.3,313856.3,19332,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406108,188081.00
02/25/2016 08:15,2,0.223,ACTIVE,211.03,336.64,59.986,1456406103,"201051344000646","219011344069620",30.65,-1.50,0,298.17,353.77,7.0,4.8,0.018,319235.7,319235.7,23863,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406109,188082.00
02/25/2016 08:15,2,0.180,ACTIVE,211.03,337.24,59.981,1456406103,"274151322000052","219011344069620",27.69,0.00,0,298.47,349.56,5.0,2.9,0.009,600982.5,600982.5,12802,0,0,0,L,1151911521,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406110,188083.00
02/25/2016 08:15,2,0.246,ACTIVE,211.48,337.24,59.981,1456406103,"201051344000585","219011344069620",28.90,-0.50,0,297.87,360.99,7.2,5.1,0.018,324237.5,324237.5,23869,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406111,188084.00
02/25/2016 08:15,2,0.262,ACTIVE,211.25,336.64,59.996,1456406103,"201051344001230","219011344069620",26.74,-1.00,0,298.47,344.45,7.1,4.9,0.018,323162.2,323162.2,23647,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406112,188085.00
02/25/2016 08:15,2,0.268,ACTIVE,211.93,337.54,59.991,1456406103,"201051344000582","219011344069620",28.96,-2.00,0,299.37,357.98,7.9,5.7,0.018,316704.9,316704.9,23849,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406113,188086.00
02/25/2016 08:15,2,0.264,ACTIVE,210.80,336.04,59.970,1456406103,"201051344000955","219011344069620",30.30,-1.00,0,298.47,351.97,8.1,5.9,0.022,327299.1,327299.1,23784,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406113,188087.00
02/25/2016 08:15,2,0.090,ALERT,211.48,338.14,59.991,1456406103,"274151322000094","219011344069620",29.82,-1.00,0,297.87,419.00,2.7,0.7,0.004,483626.7,483626.7,13263,0,0,0,L,1151911521,0,120.88,122.46,0002,-4,0,0,0,0,0,0,169,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406115,188088.00
02/25/2016 08:15,2,0.283,ALERT,212.16,338.74,59.965,1456406103,"201051344000579","219011344069620",29.46,-1.00,0,302.07,344.15,8.5,6.2,0.018,327948.0,327948.0,19267,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406117,188089.00
02/25/2016 08:15,2,0.277,ALERT,211.03,336.04,59.991,1456406103,"201051344000890","219011344069620",28.61,-0.50,0,298.77,349.26,8.1,5.9,0.022,324712.6,324712.6,23802,0,0,0,L,1122011218,0,121.55,120.42,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406119,188090.00
02/25/2016 08:15,2,0.283,ACTIVE,211.25,336.94,59.991,1456406103,"201051344000438","219011344069620",28.96,-1.50,0,298.17,356.78,8.3,6.1,0.013,326867.7,326867.7,23800,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406120,188091.00
02/25/2016 08:15,2,0.320,ACTIVE,211.48,337.24,59.986,1456406103,"201051344000417","219011344069620",29.04,-1.00,0,297.87,357.38,9.4,7.2,0.022,320727.2,320727.2,23953,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406121,188092.00
02/25/2016 08:15,2,0.158,ACTIVE,211.48,339.34,59.981,1456406103,"274151322000083","219011344069620",27.39,0.00,0,298.47,351.37,4.4,2.4,0.022,595145.3,595145.3,12840,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406122,188093.00
02/25/2016 08:15,2,0.168,ACTIVE,212.16,338.74,59.954,1456406103,"274151322000076","219011344069620",27.77,0.00,0,298.47,352.57,4.8,2.7,0.018,633294.5,633294.5,12839,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406123,188094.00
02/25/2016 08:15,2,0.244,ALERT,212.38,339.65,60.002,1456406103,"201051344000868","219011344069620",29.14,-1.00,0,301.77,346.26,7.2,5.1,0.022,312806.8,312806.8,19060,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406124,188095.00
02/25/2016 08:15,2,0.156,ACTIVE,211.70,337.84,59.986,1456406103,"274151322000095","219011344069620",28.09,-1.00,0,299.67,352.57,4.5,2.4,0.018,626585.5,626585.5,12727,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406125,188096.00
02/25/2016 08:15,2,0.238,ALERT,212.38,340.85,59.991,1456406103,"201051344000988","219011344069620",29.04,-0.50,0,299.07,352.57,7.0,4.8,0.018,311004.7,311004.7,19342,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406127,188097.00
02/25/2016 08:15,2,0.252,ALERT,211.25,336.04,60.023,1456406103,"201051344001025","219011344069620",29.42,-1.50,0,297.87,354.07,7.5,5.4,0.018,324406.4,324406.4,23860,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406129,188098.00
02/25/2016 08:15,2,0.270,ALERT,212.38,339.04,60.034,1456406103,"201051344000458","219011344069620",29.82,0.50,0,301.47,354.37,8.2,6.0,0.013,321525.5,321525.5,19252,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406131,188099.00
02/25/2016 08:15,2,0.268,ACTIVE,213.06,340.85,60.002,1456406103,"201051344000853","219011344069620",26.86,-1.00,0,301.17,362.79,7.3,5.2,0.018,319741.9,319741.9,18880,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406132,188100.00
02/25/2016 08:15,2,0.271,ACTIVE,211.70,338.14,59.991,1456406103,"201051344000685","219011344069620",28.27,-1.00,0,297.87,358.88,7.8,5.6,0.018,326668.8,326668.8,23668,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406132,188101.00
02/25/2016 08:15,2,0.254,ACTIVE,211.70,337.84,59.996,1456406103,"201051344000917","219011344069620",28.05,0.00,0,296.96,359.78,7.2,5.1,0.022,324036.8,324036.8,23668,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406133,188102.00
02/25/2016 08:15,2,0.236,ACTIVE,211.70,337.54,59.996,1456406103,"201051344001145","219011344069620",28.65,-1.00,0,298.47,352.57,6.9,4.7,0.018,329138.8,329138.8,23525,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406134,188103.00
02/25/2016 08:15,2,0.285,ACTIVE,211.48,336.94,59.996,1456406103,"201051344000651","219011344069620",28.61,-2.00,0,297.87,358.28,8.2,6.0,0.018,320748.1,320748.1,23899,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406135,188104.00
02/25/2016 08:15,2,0.143,ACTIVE,211.03,338.74,60.028,1456406103,"274151322000088","219011344069620",26.14,0.50,0,298.47,350.77,3.8,1.7,0.013,577873.0,577873.0,12543,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406137,188105.00
02/25/2016 08:15,2,0.107,ALERT,212.38,339.34,59.996,1456406103,"274151322000068","219011344069620",30.02,0.50,0,296.66,417.49,3.3,1.2,0.004,483568.0,483568.0,13439,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,159,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406139,188106.00
02/25/2016 08:15,2,0.229,ACTIVE,211.03,335.74,59.986,1456406103,"201051344001135","219011344069620",29.64,-1.50,0,298.47,355.28,6.9,4.7,0.022,317412.7,317412.7,23870,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406140,188107.00
02/25/2016 08:15,2,0.271,ACTIVE,211.93,339.04,60.002,1456406103,"201051344000594","219011344069620",29.40,-1.00,0,300.57,351.97,8.1,5.9,0.022,323522.3,323522.3,19282,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406141,188108.00
02/25/2016 08:15,2,0.256,ALERT,211.48,336.94,59.996,1456406103,"201051344001203","219011344069620",28.65,-1.00,0,298.47,359.18,7.5,5.3,0.018,323720.7,323720.7,23846,0,0,0,L,1122011218,0,121.78,120.65,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406143,188109.00
02/25/2016 08:15,2,0.154,ACTIVE,211.48,337.24,60.007,1456406103,"274151322000054","219011344069620",27.53,0.50,0,298.77,350.47,4.3,2.2,0.013,590429.0,590429.0,12573,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406144,188110.00
02/25/2016 08:15,2,0.252,ACTIVE,212.61,339.34,59.991,1456406103,"201051344000867","219011344069620",29.10,0.00,0,300.57,357.68,7.5,5.3,0.013,312166.8,312166.8,19309,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406145,188111.00
02/25/2016 08:15,2,0.309,ALERT,211.48,337.84,59.996,1456406103,"201051344001093","219011344069620",28.78,0.00,0,298.17,357.68,9.0,6.8,0.018,322450.8,322450.8,23727,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406147,188112.00
02/25/2016 08:15,2,0.182,ACTIVE,212.16,339.65,59.986,1456406103,"201051344000900","219011344069620",28.33,-1.00,0,301.17,355.88,5.2,3.1,0.018,328706.5,328706.5,18721,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406147,188113.00
02/25/2016 08:15,2,0.273,ACTIVE,212.61,339.34,59.959,1456406103,"201051344000648","219011344069620",29.60,-2.00,0,301.17,357.38,8.3,6.1,0.018,320626.0,320626.0,18988,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406148,188114.00
02/25/2016 08:15,2,0.260,ACTIVE,212.38,339.65,59.991,1456406103,"201051344000569","219011344069620",30.59,-0.50,0,302.37,354.97,8.1,5.9,0.022,329528.8,329528.8,18667,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406149,188115.00
02/25/2016 08:15,2,0.252,ALERT,212.16,338.44,59.996,1456406103,"201051344000983","219011344069620",29.06,-0.50,0,301.47,357.08,7.4,5.2,0.013,321302.8,321302.8,19112,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406151,188116.00
02/25/2016 08:15,2,0.244,ACTIVE,212.38,339.34,60.002,1456406103,"201051344001158","219011344069620",28.75,-2.00,0,300.57,363.09,7.1,5.0,0.022,316948.8,316948.8,19321,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406152,188117.00
02/25/2016 08:15,2,0.293,ACTIVE,212.61,340.25,59.996,1456406103,"201051344000576","219011344069620",28.43,-1.00,0,301.17,359.48,8.4,6.2,0.022,322387.1,322387.1,18785,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406153,188118.00
02/25/2016 08:15,2,0.166,ACTIVE,211.70,339.04,59.986,1456406103,"274151322000087","219011344069620",27.51,1.00,0,297.57,350.77,4.6,2.5,0.013,565595.7,565595.7,12619,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456406154,188119.00
02/25/2016 08:30,2,0.369,ACTIVE,212.83,340.85,59.975,1456407004,"201051344000645","219011344069620",29.94,0.50,0,334.84,362.79,11.2,8.9,0.053,321419.9,321419.9,18932,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407005,188120.00
02/25/2016 08:30,2,0.270,ACTIVE,211.25,338.44,59.975,1456407004,"274151322000085","219011344069620",29.44,1.00,0,335.44,342.35,8.1,5.9,0.031,593311.2,593311.2,12594,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407006,188121.00
02/25/2016 08:30,2,0.369,ACTIVE,213.06,342.95,59.986,1456407004,"201051344000633","219011344069620",30.99,-0.50,0,331.83,350.77,11.7,9.3,0.057,313043.0,313043.0,19342,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407007,188122.00
02/25/2016 08:30,2,0.396,ACTIVE,212.61,340.85,60.002,1456407004,"201051344000469","219011344069620",30.18,-1.00,0,332.43,345.66,12.2,9.8,0.057,313858.3,313858.3,19334,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407008,188123.00
02/25/2016 08:30,2,0.359,ACTIVE,210.80,337.54,59.965,1456407004,"201051344000646","219011344069620",30.28,-1.00,0,329.43,357.68,11.0,8.7,0.053,319237.4,319237.4,23864,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407009,188124.00
02/25/2016 08:30,2,0.297,ACTIVE,211.03,337.84,59.928,1456407004,"274151322000052","219011344069620",29.24,0.50,0,334.24,343.25,8.8,6.6,0.044,600983.7,600983.7,12803,0,0,0,L,1151911521,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407010,188125.00
02/25/2016 08:30,2,0.361,ACTIVE,211.48,338.44,59.944,1456407004,"201051344000585","219011344069620",30.34,0.00,0,331.53,342.95,11.1,8.8,0.053,324239.3,324239.3,23870,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407010,188126.00
02/25/2016 08:30,2,0.350,ACTIVE,211.25,336.94,59.986,1456407004,"201051344001230","219011344069620",30.40,-0.50,0,329.13,342.65,10.8,8.5,0.044,323163.9,323163.9,23648,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407011,188127.00
02/25/2016 08:30,2,0.375,ACTIVE,211.93,338.44,59.970,1456407004,"201051344000582","219011344069620",30.42,-1.00,0,332.13,342.95,11.5,9.2,0.053,316706.7,316706.7,23850,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407012,188128.00
02/25/2016 08:30,2,0.287,ACTIVE,211.03,361.59,59.970,1456407004,"201051344000955","219011344069620",33.68,-0.50,0,330.33,363.99,9.8,7.6,0.031,327300.8,327300.8,23785,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407013,188129.00
02/25/2016 08:30,2,0.178,ACTIVE,211.25,368.80,59.965,1456407004,"274151322000094","219011344069620",34.35,0.00,0,324.32,370.90,6.2,4.1,0.035,483627.3,483627.3,13265,0,0,0,L,1151911521,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407014,188130.00
02/25/2016 08:30,2,0.373,ACTIVE,212.61,345.66,59.965,1456407004,"201051344000579","219011344069620",32.05,0.00,0,334.24,350.77,12.2,9.8,0.049,327950.1,327950.1,19269,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407015,188131.00
02/25/2016 08:30,2,0.348,ACTIVE,211.25,351.07,59.970,1456407004,"201051344000890","219011344069620",32.58,0.00,0,330.93,355.88,11.5,9.2,0.049,324714.6,324714.6,23804,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407016,188132.00
02/25/2016 08:30,2,0.387,ACTIVE,211.48,338.14,59.954,1456407004,"201051344000438","219011344069620",30.73,-1.00,0,332.43,345.66,12.1,9.8,0.053,326869.7,326869.7,23801,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407017,188133.00
02/25/2016 08:30,2,0.385,ACTIVE,211.48,347.76,59.965,1456407004,"201051344000417","219011344069620",32.22,-0.50,0,330.93,352.87,12.6,10.2,0.044,320729.4,320729.4,23954,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407018,188134.00
02/25/2016 08:30,2,0.273,ACTIVE,211.25,337.84,59.975,1456407004,"274151322000083","219011344069620",29.52,1.00,0,335.14,342.65,8.2,6.0,0.040,595146.4,595146.4,12841,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407019,188135.00
02/25/2016 08:30,2,0.291,ACTIVE,211.93,339.34,59.959,1456407004,"274151322000076","219011344069620",30.32,1.00,0,335.74,342.95,8.9,6.7,0.049,633295.7,633295.7,12840,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407020,188136.00
02/25/2016 08:30,2,0.359,ACTIVE,212.38,340.25,59.970,1456407004,"201051344000868","219011344069620",30.73,0.00,0,333.93,345.06,11.2,8.9,0.053,312808.6,312808.6,19062,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407021,188137.00
02/25/2016 08:30,2,0.279,ACTIVE,211.25,338.44,59.965,1456407004,"274151322000095","219011344069620",30.12,0.00,0,334.84,341.75,8.5,6.3,0.035,626586.6,626586.6,12728,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407022,188138.00
02/25/2016 08:30,2,0.314,ACTIVE,212.38,350.77,60.007,1456407004,"201051344000988","219011344069620",32.40,0.00,0,333.33,356.48,10.3,8.0,0.044,311006.4,311006.4,19344,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407023,188139.00
02/25/2016 08:30,2,0.369,ACTIVE,211.25,336.94,59.986,1456407004,"201051344001025","219011344069620",30.47,-1.00,0,331.23,352.87,11.5,9.1,0.049,324408.2,324408.2,23862,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407024,188140.00
