ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 08:30,2,0.398,ACTIVE,212.38,340.25,59.965,1456407004,"201051344000458","219011344069620",29.94,1.50,0,333.93,345.66,12.1,9.7,0.057,321527.4,321527.4,19254,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407025,188141.00
02/25/2016 08:30,2,0.365,ACTIVE,212.83,342.05,59.938,1456407004,"201051344000853","219011344069620",30.51,-0.50,0,335.14,347.16,11.3,9.0,0.053,319743.7,319743.7,18881,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407025,188142.00
02/25/2016 08:30,2,0.332,ACTIVE,211.70,350.47,59.959,1456407004,"201051344000685","219011344069620",32.42,-0.50,0,330.63,354.37,11.0,8.7,0.049,326670.6,326670.6,23669,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407026,188143.00
02/25/2016 08:30,2,0.324,ACTIVE,211.48,346.56,59.959,1456407004,"201051344000917","219011344069620",31.99,1.00,0,330.63,351.97,10.6,8.3,0.049,324038.5,324038.5,23669,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407027,188144.00
02/25/2016 08:30,2,0.346,ACTIVE,211.70,339.34,59.965,1456407004,"201051344001145","219011344069620",30.32,-0.50,0,331.83,342.95,10.7,8.4,0.049,329140.4,329140.4,23526,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407028,188145.00
02/25/2016 08:30,2,0.379,ACTIVE,211.48,338.44,59.970,1456407004,"201051344000651","219011344069620",31.05,-1.50,0,331.83,342.65,11.9,9.6,0.049,320750.0,320750.0,23900,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407029,188146.00
02/25/2016 08:30,2,0.266,ACTIVE,210.80,337.84,59.970,1456407004,"274151322000088","219011344069620",27.75,1.00,0,334.24,342.05,7.5,5.3,0.035,577873.9,577873.9,12544,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407030,188147.00
02/25/2016 08:30,2,0.195,ACTIVE,211.93,381.12,59.970,1456407004,"274151322000068","219011344069620",35.66,1.50,0,335.44,382.93,7.0,4.9,0.031,483568.7,483568.7,13441,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407031,188148.00
02/25/2016 08:30,2,0.307,ACTIVE,211.03,351.37,59.970,1456407004,"201051344001135","219011344069620",32.62,-0.50,0,331.23,355.58,10.2,7.9,0.044,317414.3,317414.3,23871,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407032,188149.00
02/25/2016 08:30,2,0.344,ACTIVE,211.93,351.67,59.996,1456407004,"201051344000594","219011344069620",32.52,-0.50,0,332.73,357.68,11.4,9.0,0.049,323524.2,323524.2,19283,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407033,188150.00
02/25/2016 08:30,2,0.375,ACTIVE,211.25,337.24,59.970,1456407004,"201051344001203","219011344069620",29.22,-0.50,0,332.73,345.36,11.1,8.8,0.049,323722.5,323722.5,23848,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407034,188151.00
02/25/2016 08:30,2,0.273,ACTIVE,211.03,337.24,59.959,1456407004,"274151322000054","219011344069620",29.10,1.50,0,334.24,342.05,8.1,5.9,0.035,590430.0,590430.0,12574,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407035,188152.00
02/25/2016 08:30,2,0.367,ACTIVE,212.61,340.25,60.012,1456407004,"201051344000867","219011344069620",30.67,0.50,0,333.93,345.36,11.4,9.1,0.049,312168.5,312168.5,19310,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407036,188153.00
02/25/2016 08:30,2,0.381,ACTIVE,211.03,348.06,59.975,1456407004,"201051344001093","219011344069620",32.22,0.50,0,330.63,353.77,12.5,10.2,0.044,322452.9,322452.9,23729,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407037,188154.00
02/25/2016 08:30,2,0.301,ACTIVE,212.38,340.85,59.965,1456407004,"201051344000900","219011344069620",30.28,0.00,0,333.93,345.36,9.3,7.1,0.053,328707.7,328707.7,18722,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407038,188155.00
02/25/2016 08:30,2,0.389,ACTIVE,212.61,340.55,59.954,1456407004,"201051344000648","219011344069620",30.61,-1.00,0,334.24,345.96,12.1,9.7,0.057,320627.9,320627.9,18989,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407039,188156.00
02/25/2016 08:30,2,0.385,ACTIVE,212.38,340.55,59.959,1456407004,"201051344000569","219011344069620",30.77,0.00,0,334.54,345.96,12.1,9.7,0.053,329530.7,329530.7,18668,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407039,188157.00
02/25/2016 08:30,2,0.355,ACTIVE,212.38,339.95,59.965,1456407004,"201051344000983","219011344069620",31.15,0.00,0,333.33,345.06,11.2,8.9,0.057,321304.5,321304.5,19114,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407040,188158.00
02/25/2016 08:30,2,0.352,ACTIVE,212.38,340.25,59.970,1456407004,"201051344001158","219011344069620",30.81,-1.00,0,333.33,345.36,11.0,8.7,0.057,316950.5,316950.5,19322,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407041,188159.00
02/25/2016 08:30,2,0.391,ACTIVE,212.83,341.45,59.922,1456407004,"201051344000576","219011344069620",30.93,0.00,0,334.84,347.46,12.2,9.9,0.057,322389.1,322389.1,18786,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407042,188160.00
02/25/2016 08:30,2,0.277,ACTIVE,211.03,337.84,59.954,1456407004,"274151322000087","219011344069620",29.26,2.00,0,334.84,342.65,8.2,6.0,0.027,565596.8,565596.8,12620,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407043,188161.00
02/25/2016 08:45,2,0.576,ACTIVE,213.51,344.45,59.996,1456407904,"201051344000645","219011344069620",31.03,1.00,0,335.74,351.67,18.2,15.6,0.110,321422.7,321422.7,18933,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407905,188162.00
02/25/2016 08:45,2,0.479,ACTIVE,212.16,342.65,59.965,1456407904,"274151322000085","219011344069620",30.22,1.50,0,335.14,345.96,14.7,12.3,0.084,593313.2,593313.2,12595,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407906,188163.00
02/25/2016 08:45,2,0.584,ACTIVE,213.74,345.36,59.991,1456407904,"201051344000633","219011344069620",31.23,0.00,0,334.24,354.07,18.5,16.0,0.119,313046.0,313046.0,19343,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407907,188164.00
02/25/2016 08:45,2,0.617,ACTIVE,213.29,344.45,59.991,1456407904,"201051344000469","219011344069620",30.10,-0.50,0,333.33,352.27,18.9,16.3,0.115,313861.3,313861.3,19335,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407908,188165.00
02/25/2016 08:45,2,0.553,ACTIVE,211.48,344.45,59.975,1456407904,"201051344000646","219011344069620",31.57,-0.50,0,330.93,356.18,17.7,15.2,0.106,319240.1,319240.1,23865,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407909,188166.00
02/25/2016 08:45,2,0.506,ACTIVE,211.70,339.04,59.981,1456407904,"274151322000052","219011344069620",30.20,1.50,0,334.54,346.26,15.5,13.0,0.084,600985.9,600985.9,12804,0,0,0,L,1151911521,0,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407910,188167.00
02/25/2016 08:45,2,0.555,ACTIVE,211.93,345.36,59.981,1456407904,"201051344000585","219011344069620",31.63,0.50,0,331.23,354.37,17.8,15.3,0.115,324242.1,324242.1,23871,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407911,188168.00
02/25/2016 08:45,2,0.570,ACTIVE,211.48,339.65,59.965,1456407904,"201051344001230","219011344069620",30.12,0.00,0,331.53,354.37,17.4,14.9,0.110,323166.5,323166.5,23649,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407912,188169.00
02/25/2016 08:45,2,0.574,ACTIVE,211.93,342.35,59.981,1456407904,"201051344000582","219011344069620",31.39,-0.50,0,332.43,352.27,18.3,15.7,0.106,316709.6,316709.6,23851,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407913,188170.00
02/25/2016 08:45,2,0.590,ACTIVE,211.25,344.76,59.975,1456407904,"201051344000955","219011344069620",31.65,0.00,0,330.93,386.23,18.9,16.3,0.115,327303.0,327303.0,23786,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407914,188171.00
02/25/2016 08:45,2,0.309,ACTIVE,211.70,433.42,59.981,1456407904,"274151322000094","219011344069620",41.03,1.50,0,336.94,460.78,12.8,10.4,0.071,483628.8,483628.8,13266,0,0,0,L,1151911521,0,120.88,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407914,188172.00
02/25/2016 08:45,2,0.588,ACTIVE,213.06,348.66,59.986,1456407904,"201051344000579","219011344069620",32.05,0.50,0,335.74,362.49,19.1,16.5,0.115,327953.0,327953.0,19270,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407915,188173.00
02/25/2016 08:45,2,0.602,ACTIVE,211.48,339.65,59.981,1456407904,"201051344000890","219011344069620",31.09,0.50,0,332.13,357.38,19.0,16.4,0.115,324717.6,324717.6,23805,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407916,188174.00
02/25/2016 08:45,2,0.584,ACTIVE,211.70,346.26,59.986,1456407904,"201051344000438","219011344069620",31.83,-0.50,0,331.83,357.98,18.9,16.3,0.110,326872.7,326872.7,23802,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407917,188175.00
02/25/2016 08:45,2,0.629,ACTIVE,211.70,340.55,59.981,1456407904,"201051344000417","219011344069620",30.87,0.00,0,332.13,354.97,19.7,17.1,0.110,320732.6,320732.6,23955,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407918,188176.00
02/25/2016 08:45,2,0.484,ACTIVE,211.70,340.25,59.981,1456407904,"274151322000083","219011344069620",30.40,1.50,0,334.84,346.26,14.9,12.5,0.097,595148.4,595148.4,12842,0,0,0,L,1151911521,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407919,188177.00
02/25/2016 08:45,2,0.510,ACTIVE,212.38,341.15,59.970,1456407904,"274151322000076","219011344069620",31.05,1.50,0,336.04,348.06,16.1,13.6,0.102,633298.0,633298.0,12841,0,0,0,L,1151911521,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407920,188178.00
02/25/2016 08:45,2,0.576,ACTIVE,213.06,343.85,60.002,1456407904,"201051344000868","219011344069620",30.87,0.00,0,334.54,354.97,18.1,15.5,0.115,312811.4,312811.4,19063,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407921,188179.00
02/25/2016 08:45,2,0.508,ACTIVE,211.70,341.45,59.981,1456407904,"274151322000095","219011344069620",30.40,1.00,0,335.14,346.86,15.6,13.2,0.088,626588.7,626588.7,12729,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407922,188180.00
02/25/2016 08:45,2,0.574,ACTIVE,212.83,344.45,59.986,1456407904,"201051344000988","219011344069620",30.89,0.50,0,336.04,357.38,18.0,15.5,0.124,311009.1,311009.1,19345,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407923,188181.00
02/25/2016 08:45,2,0.582,ACTIVE,211.48,339.34,59.996,1456407904,"201051344001025","219011344069620",30.79,-0.50,0,331.53,354.67,18.2,15.6,0.110,324411.1,324411.1,23863,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407924,188182.00
02/25/2016 08:45,2,0.600,ACTIVE,213.06,343.55,60.002,1456407904,"201051344000458","219011344069620",30.97,2.00,0,334.84,357.38,18.8,16.3,0.124,321530.5,321530.5,19255,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407925,188183.00
02/25/2016 08:45,2,0.592,ACTIVE,213.74,345.06,59.981,1456407904,"201051344000853","219011344069620",30.30,0.50,0,336.34,357.98,18.2,15.7,0.110,319746.5,319746.5,18882,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407926,188184.00
02/25/2016 08:45,2,0.576,ACTIVE,211.93,341.75,59.981,1456407904,"201051344000685","219011344069620",31.25,0.00,0,333.03,359.78,18.2,15.7,0.115,326673.5,326673.5,23670,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407927,188185.00
02/25/2016 08:45,2,0.564,ACTIVE,211.93,340.85,59.975,1456407904,"201051344000917","219011344069620",30.91,1.50,0,332.43,357.98,17.7,15.2,0.110,324041.2,324041.2,23670,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407928,188186.00
02/25/2016 08:45,2,0.539,ACTIVE,211.70,345.36,59.975,1456407904,"201051344001145","219011344069620",31.73,0.00,0,331.83,355.88,17.4,14.8,0.110,329143.1,329143.1,23527,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407929,188187.00
02/25/2016 08:45,2,0.586,ACTIVE,211.93,342.05,59.981,1456407904,"201051344000651","219011344069620",31.39,-1.00,0,332.43,351.37,18.6,16.1,0.115,320752.9,320752.9,23901,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407930,188188.00
02/25/2016 08:45,2,0.457,ACTIVE,211.48,338.74,59.981,1456407904,"274151322000088","219011344069620",29.74,1.50,0,334.24,346.86,13.8,11.3,0.080,577875.7,577875.7,12545,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407931,188189.00
02/25/2016 08:45,2,0.330,ACTIVE,212.16,431.02,59.965,1456407904,"274151322000068","219011344069620",40.83,3.30,0,337.54,440.94,13.8,11.4,0.071,483570.6,483570.6,13442,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407931,188190.00
02/25/2016 08:45,2,0.555,ACTIVE,211.25,339.95,59.970,1456407904,"201051344001135","219011344069620",30.75,0.00,0,332.43,358.88,17.4,14.8,0.110,317416.9,317416.9,23872,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407932,188191.00
02/25/2016 08:45,2,0.607,ACTIVE,212.61,343.55,59.981,1456407904,"201051344000594","219011344069620",30.34,0.00,0,334.54,360.08,18.7,16.1,0.119,323527.2,323527.2,19284,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407933,188192.00
02/25/2016 08:45,2,0.574,ACTIVE,211.70,339.95,59.970,1456407904,"201051344001203","219011344069620",30.75,0.00,0,332.43,350.17,17.9,15.3,0.119,323725.3,323725.3,23849,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407934,188193.00
02/25/2016 08:45,2,0.477,ACTIVE,211.48,342.05,59.965,1456407904,"274151322000054","219011344069620",30.40,2.00,0,334.54,345.96,14.7,12.3,0.084,590432.0,590432.0,12575,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407935,188194.00
02/25/2016 08:45,2,0.568,ACTIVE,213.29,343.55,59.965,1456407904,"201051344000867","219011344069620",31.45,1.00,0,333.63,355.88,18.1,15.6,0.110,312171.4,312171.4,19311,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407936,188195.00
02/25/2016 08:45,2,0.607,ACTIVE,211.48,344.45,59.970,1456407904,"201051344001093","219011344069620",31.65,1.00,0,331.53,360.38,19.6,16.9,0.110,322456.1,322456.1,23730,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407937,188196.00
02/25/2016 08:45,2,0.516,ACTIVE,212.83,343.85,59.970,1456407904,"201051344000900","219011344069620",30.93,0.50,0,333.33,350.77,16.2,13.7,0.119,328710.0,328710.0,18723,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407938,188197.00
02/25/2016 08:45,2,0.613,ACTIVE,213.29,343.85,59.933,1456407904,"201051344000648","219011344069620",30.38,-0.50,0,334.54,354.97,18.9,16.3,0.115,320631.0,320631.0,18990,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407939,188198.00
02/25/2016 08:45,2,0.594,ACTIVE,213.29,344.15,59.975,1456407904,"201051344000569","219011344069620",31.37,0.50,0,334.54,357.68,18.9,16.3,0.119,329533.8,329533.8,18669,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407940,188199.00
02/25/2016 08:45,2,0.562,ACTIVE,213.06,344.76,59.986,1456407904,"201051344000983","219011344069620",31.61,0.50,0,333.33,357.08,18.0,15.5,0.119,321307.3,321307.3,19115,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407941,188200.00
02/25/2016 08:45,2,0.557,ACTIVE,213.29,343.85,60.018,1456407904,"201051344001158","219011344069620",31.17,-0.50,0,334.24,354.07,17.7,15.1,0.124,316953.2,316953.2,19323,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407942,188201.00
02/25/2016 08:45,2,0.611,ACTIVE,213.51,345.06,59.975,1456407904,"201051344000576","219011344069620",30.36,0.50,0,334.84,356.78,18.8,16.2,0.115,322392.1,322392.1,18787,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407943,188202.00
02/25/2016 08:45,2,0.486,ACTIVE,211.70,339.95,59.965,1456407904,"274151322000087","219011344069620",29.92,2.50,0,334.84,346.26,14.7,12.3,0.084,565598.8,565598.8,12621,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456407944,188203.00
02/25/2016 09:00,2,0.824,ACTIVE,214.19,347.46,59.986,1456408803,"201051344000645","219011344069620",31.71,2.00,0,336.64,358.88,26.5,23.7,0.181,321427.5,321427.5,18934,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408805,188204.00
02/25/2016 09:00,2,0.729,ACTIVE,212.16,344.15,59.986,1456408803,"274151322000085","219011344069620",30.85,2.00,0,333.63,351.37,22.9,20.1,0.141,593317.1,593317.1,12596,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408805,188205.00
02/25/2016 09:00,2,0.824,ACTIVE,214.19,350.17,59.986,1456408803,"201051344000633","219011344069620",31.93,1.00,0,335.74,361.59,26.7,23.8,0.190,313050.8,313050.8,19344,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408806,188206.00
02/25/2016 09:00,2,0.826,ACTIVE,213.51,351.67,59.938,1456408803,"201051344000469","219011344069620",32.20,0.00,0,334.84,369.70,27.0,24.2,0.186,313866.2,313866.2,19336,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408807,188207.00
02/25/2016 09:00,2,0.789,ACTIVE,211.70,350.47,59.986,1456408803,"201051344000646","219011344069620",32.07,0.50,0,332.43,367.00,25.7,22.8,0.181,319244.8,319244.8,23866,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408808,188208.00
02/25/2016 09:00,2,0.746,ACTIVE,211.48,341.45,59.975,1456408803,"274151322000052","219011344069620",31.11,2.00,0,333.03,351.37,23.6,20.8,0.150,600990.0,600990.0,12805,0,0,0,L,1151911521,0,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408809,188209.00
02/25/2016 09:00,2,0.809,ACTIVE,211.93,347.16,59.975,1456408803,"201051344000585","219011344069620",31.63,1.00,0,333.33,360.38,25.9,23.1,0.181,324246.8,324246.8,23872,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408810,188210.00
02/25/2016 09:00,2,0.783,ACTIVE,211.93,348.96,59.970,1456408803,"201051344001230","219011344069620",31.87,0.50,0,330.93,358.88,25.3,22.5,0.177,323171.1,323171.1,23650,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408811,188211.00
02/25/2016 09:00,2,0.814,ACTIVE,212.61,346.56,60.002,1456408803,"201051344000582","219011344069620",31.57,0.00,0,333.33,361.59,26.1,23.3,0.181,316714.3,316714.3,23852,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408812,188212.00
02/25/2016 09:00,2,0.840,ACTIVE,211.70,346.56,59.981,1456408803,"201051344000955","219011344069620",31.55,0.50,0,331.83,361.59,26.9,24.1,0.190,327307.9,327307.9,23787,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408813,188213.00
02/25/2016 09:00,2,0.492,ACTIVE,212.16,432.52,59.959,1456408803,"274151322000094","219011344069620",40.79,3.00,0,336.94,456.27,20.3,17.7,0.124,483632.2,483632.2,13267,0,0,0,L,1151911521,0,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408814,188214.00
02/25/2016 09:00,2,0.816,ACTIVE,213.51,356.78,59.970,1456408803,"201051344000579","219011344069620",32.68,1.50,0,334.54,369.70,27.1,24.2,0.186,327958.0,327958.0,19271,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408815,188215.00
02/25/2016 09:00,2,0.854,ACTIVE,211.93,343.55,59.944,1456408803,"201051344000890","219011344069620",31.35,1.00,0,330.93,365.19,27.1,24.3,0.181,324722.6,324722.6,23806,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408816,188216.00
02/25/2016 09:00,2,0.832,ACTIVE,212.16,348.96,59.970,1456408803,"201051344000438","219011344069620",31.85,0.50,0,332.43,364.59,26.9,24.0,0.186,326877.6,326877.6,23803,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408817,188217.00
02/25/2016 09:00,2,0.865,ACTIVE,212.16,343.55,59.954,1456408803,"201051344000417","219011344069620",31.27,1.00,0,332.13,360.99,27.4,24.5,0.190,320737.7,320737.7,23956,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408818,188218.00
02/25/2016 09:00,2,0.730,ACTIVE,211.93,344.15,59.959,1456408803,"274151322000083","219011344069620",30.93,2.50,0,333.33,356.48,22.9,20.2,0.150,595152.4,595152.4,12843,0,0,0,L,1151911521,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408819,188219.00
02/25/2016 09:00,2,0.779,ACTIVE,212.61,346.86,59.954,1456408803,"274151322000076","219011344069620",31.43,2.50,0,334.84,357.68,24.8,22.0,0.164,633302.3,633302.3,12842,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408820,188220.00
02/25/2016 09:00,2,0.822,ACTIVE,213.74,347.46,59.901,1456408803,"201051344000868","219011344069620",31.69,1.00,0,335.44,361.29,26.4,23.6,0.186,312816.2,312816.2,19064,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408821,188221.00
02/25/2016 09:00,2,0.771,ACTIVE,212.16,344.76,59.975,1456408803,"274151322000095","219011344069620",31.13,1.50,0,332.73,355.28,24.4,21.6,0.159,626593.0,626593.0,12730,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408822,188222.00
02/25/2016 09:00,2,0.814,ACTIVE,213.51,348.96,59.954,1456408803,"201051344000988","219011344069620",31.67,1.50,0,334.84,361.89,26.2,23.3,0.199,311013.9,311013.9,19346,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408823,188223.00
02/25/2016 09:00,2,0.797,ACTIVE,211.93,352.87,59.975,1456408803,"201051344001025","219011344069620",32.30,0.00,0,332.13,364.29,26.1,23.3,0.186,324415.9,324415.9,23864,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408824,188224.00
02/25/2016 09:00,2,0.840,ACTIVE,213.74,346.86,59.981,1456408803,"201051344000458","219011344069620",31.67,3.00,0,335.44,361.89,26.9,24.1,0.194,321535.4,321535.4,19256,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408825,188225.00
02/25/2016 09:00,2,0.826,ACTIVE,214.19,348.36,59.949,1456408803,"201051344000853","219011344069620",31.33,1.00,0,336.94,363.09,26.2,23.4,0.190,319751.3,319751.3,18883,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408826,188226.00
02/25/2016 09:00,2,0.822,ACTIVE,212.38,344.76,59.949,1456408803,"201051344000685","219011344069620",31.39,0.50,0,333.03,361.89,26.2,23.3,0.194,326678.3,326678.3,23671,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408827,188227.00
02/25/2016 09:00,2,0.805,ACTIVE,212.38,344.45,59.949,1456408803,"201051344000917","219011344069620",31.29,2.00,0,331.23,361.89,25.6,22.7,0.181,324045.8,324045.8,23671,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408828,188228.00
02/25/2016 09:00,2,0.791,ACTIVE,212.16,348.06,59.944,1456408803,"201051344001145","219011344069620",31.81,0.50,0,334.24,361.89,25.5,22.7,0.181,329147.7,329147.7,23528,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408829,188229.00
02/25/2016 09:00,2,0.828,ACTIVE,212.16,345.96,59.907,1456408803,"201051344000651","219011344069620",31.59,-0.50,0,333.03,357.98,26.6,23.7,0.186,320757.8,320757.8,23902,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408830,188230.00
02/25/2016 09:00,2,0.703,ACTIVE,211.70,345.06,59.933,1456408803,"274151322000088","219011344069620",30.36,2.50,0,332.73,351.07,21.6,18.9,0.128,577879.4,577879.4,12546,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408831,188231.00
02/25/2016 09:00,2,0.508,ACTIVE,212.83,431.92,59.922,1456408803,"274151322000068","219011344069620",40.75,4.50,0,337.84,460.17,21.0,18.4,0.119,483574.2,483574.2,13443,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408832,188232.00
02/25/2016 09:00,2,0.797,ACTIVE,211.93,345.06,59.949,1456408803,"201051344001135","219011344069620",31.53,0.50,0,331.83,363.69,25.4,22.6,0.181,317421.5,317421.5,23873,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408833,188233.00
02/25/2016 09:00,2,0.834,ACTIVE,213.06,350.47,59.944,1456408803,"201051344000594","219011344069620",31.93,1.00,0,333.33,366.40,27.1,24.2,0.190,323532.2,323532.2,19285,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408834,188234.00
02/25/2016 09:00,2,0.807,ACTIVE,212.38,345.66,59.896,1456408803,"201051344001203","219011344069620",31.65,0.50,0,332.13,365.80,25.9,23.0,0.186,323730.0,323730.0,23850,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408835,188235.00
02/25/2016 09:00,2,0.730,ACTIVE,211.93,343.85,59.933,1456408803,"274151322000054","219011344069620",30.65,3.00,0,333.33,355.58,22.6,19.9,0.146,590436.0,590436.0,12576,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408836,188236.00
02/25/2016 09:00,2,0.816,ACTIVE,213.74,347.16,59.954,1456408803,"201051344000867","219011344069620",31.67,2.00,0,335.74,360.08,26.2,23.4,0.186,312176.2,312176.2,19312,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408837,188237.00
02/25/2016 09:00,2,0.857,ACTIVE,212.16,348.06,59.928,1456408803,"201051344001093","219011344069620",31.77,2.00,0,332.13,361.59,27.6,24.7,0.186,322461.2,322461.2,23731,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408837,188238.00
02/25/2016 09:00,2,0.762,ACTIVE,213.29,347.46,59.933,1456408803,"201051344000900","219011344069620",31.63,1.00,0,335.14,361.89,24.4,21.7,0.186,328714.4,328714.4,18724,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408838,188239.00
02/25/2016 09:00,2,0.838,ACTIVE,213.74,346.86,59.933,1456408803,"201051344000648","219011344069620",31.73,0.00,0,336.04,361.29,26.9,24.1,0.190,320636.0,320636.0,18991,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408839,188240.00
02/25/2016 09:00,2,0.840,ACTIVE,213.74,348.06,59.938,1456408803,"201051344000569","219011344069620",31.73,1.00,0,336.04,363.09,27.0,24.1,0.190,329538.7,329538.7,18670,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408840,188241.00
02/25/2016 09:00,2,0.816,ACTIVE,213.51,347.16,59.928,1456408803,"201051344000983","219011344069620",31.57,1.50,0,335.44,362.79,26.1,23.3,0.194,321312.1,321312.1,19116,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408841,188242.00
02/25/2016 09:00,2,0.805,ACTIVE,213.74,346.86,59.954,1456408803,"201051344001158","219011344069620",31.55,0.50,0,335.44,361.89,25.8,22.9,0.190,316957.9,316957.9,19324,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408842,188243.00
02/25/2016 09:00,2,0.832,ACTIVE,213.96,349.56,59.965,1456408803,"201051344000576","219011344069620",31.83,1.00,0,336.04,360.69,26.9,24.0,0.186,322397.1,322397.1,18788,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408843,188244.00
02/25/2016 09:00,2,0.725,ACTIVE,211.93,344.45,59.933,1456408803,"274151322000087","219011344069620",30.79,3.30,0,333.33,353.47,22.6,19.9,0.141,565602.8,565602.8,12622,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456408844,188245.00
02/25/2016 09:15,2,1.037,ACTIVE,213.96,351.67,59.996,1456409703,"201051344000645","219011344069620",31.97,2.50,0,337.24,366.40,33.6,30.5,0.252,321434.4,321434.4,18935,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409704,188246.00
02/25/2016 09:15,2,0.943,ACTIVE,212.16,342.35,59.986,1456409703,"274151322000085","219011344069620",30.99,2.50,0,332.73,354.97,29.6,26.6,0.190,593323.0,593323.0,12597,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409705,188247.00
02/25/2016 09:15,2,1.029,ACTIVE,213.96,355.28,59.938,1456409703,"201051344000633","219011344069620",32.26,1.50,0,336.34,370.30,33.7,30.6,0.252,313057.7,313057.7,19345,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409706,188248.00
02/25/2016 09:15,2,1.062,ACTIVE,213.51,348.66,59.954,1456409703,"201051344000469","219011344069620",31.63,1.00,0,336.04,370.90,34.1,31.0,0.256,313873.2,313873.2,19337,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409707,188249.00
02/25/2016 09:15,2,1.006,ACTIVE,211.70,352.57,59.986,1456409703,"201051344000646","219011344069620",31.99,1.00,0,333.63,369.40,32.6,29.6,0.247,319251.4,319251.4,23867,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409708,188250.00
02/25/2016 09:15,2,0.967,ACTIVE,211.93,348.06,59.965,1456409703,"274151322000052","219011344069620",31.17,3.00,0,333.03,355.88,30.5,27.5,0.208,600996.1,600996.1,12806,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409709,188251.00
02/25/2016 09:15,2,1.021,ACTIVE,212.16,351.67,60.012,1456409703,"201051344000585","219011344069620",31.97,1.50,0,333.93,368.20,33.1,30.0,0.252,324253.5,324253.5,23873,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409710,188252.00
02/25/2016 09:15,2,0.998,ACTIVE,211.93,351.67,59.996,1456409703,"201051344001230","219011344069620",31.97,1.50,0,333.03,367.30,32.4,29.3,0.243,323177.7,323177.7,23651,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409711,188253.00
02/25/2016 09:15,2,1.037,ACTIVE,212.38,348.06,60.007,1456409703,"201051344000582","219011344069620",31.55,0.50,0,333.03,367.60,33.1,30.1,0.247,316721.1,316721.1,23853,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409712,188254.00
02/25/2016 09:15,2,1.037,ACTIVE,211.48,354.07,60.012,1456409703,"201051344000955","219011344069620",32.16,1.50,0,332.43,370.60,33.9,30.7,0.256,327314.8,327314.8,23788,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409713,188255.00
02/25/2016 09:15,2,0.643,ACTIVE,212.16,436.13,59.954,1456409703,"274151322000094","219011344069620",40.83,3.70,0,337.84,458.97,26.7,23.8,0.168,483637.5,483637.5,13268,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409713,188256.00
02/25/2016 09:15,2,1.037,ACTIVE,213.51,357.68,59.975,1456409703,"201051344000579","219011344069620",32.64,2.00,0,336.64,372.41,34.4,31.2,0.252,327965.1,327965.1,19272,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409714,188257.00
02/25/2016 09:15,2,1.059,ACTIVE,211.70,351.67,59.933,1456409703,"201051344000890","219011344069620",31.97,2.00,0,333.03,369.70,34.4,31.2,0.247,324729.6,324729.6,23807,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409715,188258.00
02/25/2016 09:15,2,1.041,ACTIVE,212.16,354.37,59.970,1456409703,"201051344000438","219011344069620",32.24,1.00,0,333.33,371.51,34.0,30.9,0.247,326884.6,326884.6,23804,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409716,188259.00
02/25/2016 09:15,2,1.076,ACTIVE,212.16,347.46,59.949,1456409703,"201051344000417","219011344069620",31.49,1.50,0,333.03,367.30,34.3,31.2,0.256,320744.8,320744.8,23957,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409717,188260.00
02/25/2016 09:15,2,0.951,ACTIVE,212.16,347.46,59.959,1456409703,"274151322000083","219011344069620",31.01,3.00,0,333.03,356.78,29.9,26.9,0.199,595158.3,595158.3,12844,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409718,188261.00
02/25/2016 09:15,2,1.006,ACTIVE,212.83,346.56,59.975,1456409703,"274151322000076","219011344069620",31.87,3.00,0,334.54,363.69,32.4,29.4,0.212,633308.8,633308.8,12843,0,0,0,L,1151911521,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409719,188262.00
02/25/2016 09:15,2,1.037,ACTIVE,213.51,352.87,59.938,1456409703,"201051344000868","219011344069620",32.03,1.50,0,336.34,368.80,33.6,30.5,0.252,312823.0,312823.0,19065,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409720,188263.00
02/25/2016 09:15,2,0.994,ACTIVE,212.16,348.36,60.028,1456409703,"274151322000095","219011344069620",31.83,2.00,0,333.63,360.08,32.0,28.9,0.217,626599.4,626599.4,12731,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409721,188264.00
02/25/2016 09:15,2,1.045,ACTIVE,213.29,351.07,59.922,1456409703,"201051344000988","219011344069620",31.77,2.00,0,336.04,369.10,33.7,30.6,0.265,311020.7,311020.7,19347,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409722,188265.00
02/25/2016 09:15,2,1.043,ACTIVE,211.70,349.56,60.002,1456409703,"201051344001025","219011344069620",31.75,1.00,0,332.43,368.80,33.5,30.5,0.252,324422.7,324422.7,23865,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409723,188266.00
02/25/2016 09:15,2,1.057,ACTIVE,213.29,350.47,60.002,1456409703,"201051344000458","219011344069620",31.87,3.30,0,336.04,368.80,34.2,31.1,0.265,321542.3,321542.3,19257,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409724,188267.00
02/25/2016 09:15,2,1.047,ACTIVE,213.96,352.27,59.996,1456409703,"201051344000853","219011344069620",31.99,2.00,0,338.14,368.20,34.0,30.8,0.252,319758.2,319758.2,18884,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409724,188268.00
02/25/2016 09:15,2,1.027,ACTIVE,211.93,351.97,59.986,1456409703,"201051344000685","219011344069620",31.97,1.00,0,333.03,367.90,33.3,30.2,0.265,326685.0,326685.0,23672,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409725,188269.00
02/25/2016 09:15,2,1.014,ACTIVE,211.93,351.67,59.996,1456409703,"201051344000917","219011344069620",31.91,2.50,0,332.43,368.20,32.8,29.7,0.247,324052.4,324052.4,23672,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409726,188270.00
02/25/2016 09:15,2,1.018,ACTIVE,211.93,350.47,59.991,1456409703,"201051344001145","219011344069620",31.83,1.00,0,334.84,368.50,32.9,29.8,0.247,329154.3,329154.3,23529,0,0,0,L,1122011218,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409727,188271.00
02/25/2016 09:15,2,1.045,ACTIVE,212.16,350.47,59.944,1456409703,"201051344000651","219011344069620",31.83,0.50,0,333.63,369.10,33.7,30.6,0.252,320764.7,320764.7,23903,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409728,188272.00
02/25/2016 09:15,2,0.914,ACTIVE,211.70,342.65,59.986,1456409703,"274151322000088","219011344069620",30.83,3.00,0,332.73,354.07,28.6,25.7,0.181,577885.1,577885.1,12547,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409729,188273.00
02/25/2016 09:15,2,0.662,ACTIVE,212.61,431.32,59.959,1456409703,"274151322000068","219011344069620",40.71,5.50,0,337.54,459.27,27.4,24.5,0.168,483579.6,483579.6,13444,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409730,188274.00
02/25/2016 09:15,2,1.006,ACTIVE,211.48,351.67,60.039,1456409703,"201051344001135","219011344069620",31.99,1.00,0,334.24,368.20,32.6,29.6,0.247,317428.1,317428.1,23874,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409731,188275.00
02/25/2016 09:15,2,1.074,ACTIVE,212.83,351.37,59.970,1456409703,"201051344000594","219011344069620",31.83,1.50,0,334.84,370.90,34.6,31.5,0.252,323539.2,323539.2,19286,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409732,188276.00
02/25/2016 09:15,2,1.023,ACTIVE,211.93,351.07,59.975,1456409703,"201051344001203","219011344069620",31.93,1.00,0,334.54,368.20,33.1,30.1,0.256,323736.7,323736.7,23851,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409733,188277.00
02/25/2016 09:15,2,0.943,ACTIVE,211.93,347.16,59.970,1456409703,"274151322000054","219011344069620",31.15,3.30,0,332.13,355.28,29.8,26.8,0.190,590441.9,590441.9,12577,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409734,188278.00
02/25/2016 09:15,2,1.062,ACTIVE,213.29,348.06,59.996,1456409703,"201051344000867","219011344069620",31.31,2.50,0,336.04,369.10,33.7,30.6,0.247,312183.0,312183.0,19313,0,0,0,L,1122011218,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409735,188279.00
02/25/2016 09:15,2,1.078,ACTIVE,212.16,350.47,59.917,1456409703,"201051344001093","219011344069620",31.77,2.50,0,332.13,368.20,34.8,31.6,0.247,322468.3,322468.3,23732,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409736,188280.00
02/25/2016 09:15,2,0.994,ACTIVE,213.29,351.07,59.970,1456409703,"201051344000900","219011344069620",31.83,2.00,0,336.64,367.00,32.0,29.0,0.256,328720.8,328720.8,18725,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409737,188281.00
02/25/2016 09:15,2,1.066,ACTIVE,213.29,350.17,59.970,1456409703,"201051344000648","219011344069620",31.83,1.00,0,336.94,368.80,34.4,31.3,0.256,320643.0,320643.0,18992,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409738,188282.00
02/25/2016 09:15,2,1.070,ACTIVE,213.51,350.17,59.996,1456409703,"201051344000569","219011344069620",31.75,2.00,0,335.74,369.70,34.5,31.3,0.261,329545.7,329545.7,18671,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409739,188283.00
02/25/2016 09:15,2,1.039,ACTIVE,213.74,350.77,59.970,1456409703,"201051344000983","219011344069620",31.87,2.00,0,335.74,370.00,33.6,30.5,0.261,321318.9,321318.9,19117,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409740,188284.00
