ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 09:15,2,1.041,ACTIVE,213.96,348.96,59.970,1456409703,"201051344001158","219011344069620",31.47,1.00,0,336.64,367.00,33.2,30.2,0.256,316964.6,316964.6,19325,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409741,188285.00
02/25/2016 09:15,2,1.068,ACTIVE,213.96,350.77,59.981,1456409703,"201051344000576","219011344069620",31.67,2.00,0,336.34,367.90,34.3,31.2,0.252,322404.1,322404.1,18789,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409742,188286.00
02/25/2016 09:15,2,0.953,ACTIVE,212.16,348.06,59.975,1456409703,"274151322000087","219011344069620",30.77,3.70,0,333.03,354.67,29.7,26.7,0.194,565608.7,565608.7,12623,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456409743,188287.00
02/25/2016 09:30,2,0.723,ACTIVE,214.19,346.26,59.959,1456410603,"201051344000645","219011344069620",31.45,3.00,0,336.94,370.30,23.1,20.3,0.155,321441.2,321441.2,18936,0,0,0,L,1122011218,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410604,188288.00
02/25/2016 09:30,2,0.617,ACTIVE,212.38,342.35,59.959,1456410603,"274151322000085","219011344069620",30.51,3.00,0,333.03,357.08,19.1,16.5,0.119,593328.9,593328.9,12598,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410605,188289.00
02/25/2016 09:30,2,0.729,ACTIVE,214.19,347.16,59.965,1456410603,"201051344000633","219011344069620",31.25,1.50,0,337.84,372.41,23.1,20.3,0.159,313064.5,313064.5,19346,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410606,188290.00
02/25/2016 09:30,2,0.713,ACTIVE,213.74,351.97,59.991,1456410603,"201051344000469","219011344069620",32.24,1.00,0,335.74,373.61,23.3,20.6,0.155,313880.0,313880.0,19338,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410607,188291.00
02/25/2016 09:30,2,0.695,ACTIVE,212.16,346.86,59.965,1456410603,"201051344000646","219011344069620",31.67,1.00,0,333.93,373.31,22.4,19.7,0.150,319258.0,319258.0,23868,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410608,188292.00
02/25/2016 09:30,2,0.641,ACTIVE,211.70,341.75,59.965,1456410603,"274151322000052","219011344069620",30.79,3.00,0,332.73,358.88,20.0,17.4,0.128,601002.1,601002.1,12807,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410609,188293.00
02/25/2016 09:30,2,0.719,ACTIVE,212.61,343.55,59.933,1456410603,"201051344000585","219011344069620",31.09,1.00,0,333.63,371.81,22.7,20.0,0.155,324260.2,324260.2,23874,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410610,188294.00
02/25/2016 09:30,2,0.682,ACTIVE,212.38,342.05,59.981,1456410603,"201051344001230","219011344069620",31.21,1.00,0,333.33,368.80,21.6,18.9,0.150,323184.1,323184.1,23652,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410611,188295.00
02/25/2016 09:30,2,0.713,ACTIVE,212.83,342.95,60.002,1456410603,"201051344000582","219011344069620",31.29,0.50,0,332.73,370.60,22.7,20.0,0.146,316727.7,316727.7,23854,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410612,188296.00
02/25/2016 09:30,2,0.732,ACTIVE,211.93,343.85,60.012,1456410603,"201051344000955","219011344069620",31.37,1.00,0,332.13,372.11,23.3,20.5,0.159,327321.7,327321.7,23789,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410613,188297.00
02/25/2016 09:30,2,0.412,ACTIVE,212.38,430.42,59.959,1456410603,"274151322000094","219011344069620",40.57,4.00,0,334.24,456.57,16.9,14.4,0.097,483642.7,483642.7,13269,0,0,0,L,1151911521,0,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410614,188298.00
02/25/2016 09:30,2,0.727,ACTIVE,213.74,350.77,59.965,1456410603,"201051344000579","219011344069620",32.20,2.50,0,336.04,374.81,23.7,21.0,0.155,327972.0,327972.0,19273,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410615,188299.00
02/25/2016 09:30,2,0.729,ACTIVE,212.16,348.36,59.991,1456410603,"201051344000890","219011344069620",31.95,1.50,0,332.43,372.71,23.6,20.8,0.150,324736.5,324736.5,23808,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410616,188300.00
02/25/2016 09:30,2,0.715,ACTIVE,212.61,348.96,59.938,1456410603,"201051344000438","219011344069620",31.97,0.50,0,332.43,373.31,23.2,20.5,0.150,326891.4,326891.4,23805,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410617,188301.00
02/25/2016 09:30,2,0.756,ACTIVE,212.61,342.35,60.028,1456410603,"201051344000417","219011344069620",31.19,1.00,0,333.93,369.70,23.9,21.2,0.155,320751.7,320751.7,23958,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410618,188302.00
02/25/2016 09:30,2,0.621,ACTIVE,212.38,341.75,59.928,1456410603,"274151322000083","219011344069620",30.57,3.00,0,333.03,359.78,19.2,16.6,0.128,595164.2,595164.2,12845,0,0,0,L,1151911521,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410619,188303.00
02/25/2016 09:30,2,0.656,ACTIVE,212.83,343.85,59.970,1456410603,"274151322000076","219011344069620",31.33,3.00,0,334.84,366.40,20.8,18.2,0.133,633315.2,633315.2,12844,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410620,188304.00
02/25/2016 09:30,2,0.699,ACTIVE,213.74,347.16,59.954,1456410603,"201051344000868","219011344069620",31.77,1.50,0,336.64,370.60,22.5,19.8,0.155,312829.7,312829.7,19066,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410621,188305.00
02/25/2016 09:30,2,0.641,ACTIVE,212.16,342.95,59.986,1456410603,"274151322000095","219011344069620",31.35,2.50,0,332.43,362.79,20.4,17.7,0.128,626605.7,626605.7,12732,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410621,188306.00
02/25/2016 09:30,2,0.715,ACTIVE,213.51,346.56,60.007,1456410603,"201051344000988","219011344069620",31.05,2.00,0,336.64,370.60,22.5,19.8,0.164,311027.4,311027.4,19348,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410622,188307.00
02/25/2016 09:30,2,0.707,ACTIVE,212.16,345.06,59.922,1456410603,"201051344001025","219011344069620",31.69,1.00,0,331.23,371.81,22.7,20.0,0.159,324429.4,324429.4,23866,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410623,188308.00
02/25/2016 09:30,2,0.732,ACTIVE,213.74,345.06,59.970,1456410603,"201051344000458","219011344069620",31.55,3.70,0,337.24,369.70,23.4,20.7,0.159,321549.2,321549.2,19258,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410624,188309.00
02/25/2016 09:30,2,0.715,ACTIVE,214.19,346.86,59.991,1456410603,"201051344000853","219011344069620",31.31,2.00,0,338.44,371.21,22.7,20.0,0.155,319764.9,319764.9,18885,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410625,188310.00
02/25/2016 09:30,2,0.705,ACTIVE,212.61,345.36,59.970,1456410603,"201051344000685","219011344069620",31.59,0.50,0,333.93,372.71,22.6,19.9,0.159,326691.7,326691.7,23673,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410626,188311.00
02/25/2016 09:30,2,0.682,ACTIVE,212.61,345.06,59.959,1456410603,"201051344000917","219011344069620",31.51,2.50,0,333.03,370.30,21.8,19.1,0.150,324058.9,324058.9,23673,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410627,188312.00
02/25/2016 09:30,2,0.684,ACTIVE,212.38,343.25,59.933,1456410603,"201051344001145","219011344069620",31.41,0.50,0,333.63,371.51,21.8,19.1,0.155,329160.8,329160.8,23530,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410628,188313.00
02/25/2016 09:30,2,0.721,ACTIVE,212.38,342.95,59.991,1456410603,"201051344000651","219011344069620",31.27,0.50,0,333.63,370.30,22.9,20.2,0.150,320771.4,320771.4,23904,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410629,188314.00
02/25/2016 09:30,2,0.594,ACTIVE,211.70,341.15,59.970,1456410603,"274151322000088","219011344069620",29.80,3.00,0,331.83,355.88,17.9,15.4,0.110,577890.6,577890.6,12548,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410630,188315.00
02/25/2016 09:30,2,0.432,ACTIVE,212.83,425.91,59.975,1456410603,"274151322000068","219011344069620",40.24,6.00,0,334.84,459.57,17.7,15.2,0.102,483584.9,483584.9,13445,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410631,188316.00
02/25/2016 09:30,2,0.697,ACTIVE,211.93,341.45,59.938,1456410603,"201051344001135","219011344069620",30.89,1.50,0,333.63,370.60,21.9,19.2,0.155,317434.6,317434.6,23875,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410632,188317.00
02/25/2016 09:30,2,0.729,ACTIVE,213.29,348.06,59.922,1456410603,"201051344000594","219011344069620",31.83,2.00,0,334.84,373.01,23.5,20.7,0.155,323546.1,323546.1,19287,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410633,188318.00
02/25/2016 09:30,2,0.678,ACTIVE,212.38,348.96,60.002,1456410603,"201051344001203","219011344069620",32.01,1.50,0,333.63,371.51,22.1,19.4,0.155,323743.2,323743.2,23852,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410633,188319.00
02/25/2016 09:30,2,0.617,ACTIVE,211.93,340.55,59.965,1456410603,"274151322000054","219011344069620",30.28,3.30,0,332.43,358.88,18.9,16.3,0.124,590447.6,590447.6,12578,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410634,188320.00
02/25/2016 09:30,2,0.707,ACTIVE,213.96,346.26,60.018,1456410603,"201051344000867","219011344069620",31.69,3.00,0,336.04,368.80,22.7,20.0,0.150,312189.7,312189.7,19314,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410635,188321.00
02/25/2016 09:30,2,0.732,ACTIVE,212.38,346.86,59.938,1456410603,"201051344001093","219011344069620",31.69,2.00,0,332.13,372.41,23.6,20.8,0.146,322475.1,322475.1,23733,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410636,188322.00
02/25/2016 09:30,2,0.658,ACTIVE,213.51,345.66,59.917,1456410603,"201051344000900","219011344069620",31.15,2.00,0,337.84,370.30,20.8,18.2,0.159,328727.0,328727.0,18726,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410637,188323.00
02/25/2016 09:30,2,0.736,ACTIVE,213.96,345.36,60.002,1456410603,"201051344000648","219011344069620",31.47,1.50,0,335.74,370.60,23.4,20.7,0.155,320649.8,320649.8,18993,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410638,188324.00
02/25/2016 09:30,2,0.736,ACTIVE,213.74,345.36,59.981,1456410603,"201051344000569","219011344069620",31.35,2.00,0,336.64,373.31,23.4,20.7,0.159,329552.5,329552.5,18672,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410639,188325.00
02/25/2016 09:30,2,0.705,ACTIVE,213.74,345.06,59.949,1456410603,"201051344000983","219011344069620",31.51,2.50,0,337.54,371.81,22.6,19.9,0.159,321325.5,321325.5,19118,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410640,188326.00
02/25/2016 09:30,2,0.697,ACTIVE,213.96,345.36,59.922,1456410603,"201051344001158","219011344069620",31.39,1.00,0,336.34,369.40,22.2,19.5,0.159,316971.1,316971.1,19326,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410641,188327.00
02/25/2016 09:30,2,0.730,ACTIVE,214.19,346.86,59.986,1456410603,"201051344000576","219011344069620",31.39,2.00,0,336.94,370.30,23.3,20.6,0.150,322410.8,322410.8,18790,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410642,188328.00
02/25/2016 09:30,2,0.609,ACTIVE,212.38,341.45,59.949,1456410603,"274151322000087","219011344069620",30.55,3.70,0,332.13,356.18,18.9,16.3,0.115,565614.3,565614.3,12624,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456410643,188329.00
02/25/2016 09:45,2,0.549,ACTIVE,213.96,344.76,59.991,1456411503,"201051344000645","219011344069620",30.67,3.00,0,336.64,360.08,17.1,14.6,0.106,321446.0,321446.0,18937,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411505,188330.00
02/25/2016 09:45,2,0.455,ACTIVE,212.16,341.45,59.991,1456411503,"274151322000085","219011344069620",30.16,3.00,0,331.23,350.47,13.9,11.5,0.071,593332.8,593332.8,12599,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411505,188331.00
02/25/2016 09:45,2,0.553,ACTIVE,213.96,345.06,59.986,1456411503,"201051344000633","219011344069620",31.45,1.50,0,335.74,363.69,17.7,15.1,0.106,313069.4,313069.4,19347,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411506,188332.00
02/25/2016 09:45,2,0.574,ACTIVE,213.51,344.45,59.991,1456411503,"201051344000469","219011344069620",30.61,1.00,0,335.74,370.30,17.9,15.3,0.106,313885.0,313885.0,19339,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411507,188333.00
02/25/2016 09:45,2,0.543,ACTIVE,211.70,340.25,59.965,1456411503,"201051344000646","219011344069620",31.01,0.50,0,332.43,365.80,17.1,14.5,0.106,319262.7,319262.7,23869,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411508,188334.00
02/25/2016 09:45,2,0.486,ACTIVE,211.93,341.75,59.981,1456411503,"274151322000052","219011344069620",30.10,3.00,0,331.53,351.97,14.9,12.4,0.088,601006.3,601006.3,12808,0,0,0,L,1151911521,0,120.88,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411509,188335.00
02/25/2016 09:45,2,0.551,ACTIVE,212.16,341.15,59.981,1456411503,"201051344000585","219011344069620",30.67,1.50,0,333.03,362.19,17.2,14.6,0.102,324264.9,324264.9,23875,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411510,188336.00
02/25/2016 09:45,2,0.521,ACTIVE,211.93,340.55,60.002,1456411503,"201051344001230","219011344069620",31.21,1.00,0,331.83,360.69,16.5,14.0,0.097,323188.6,323188.6,23653,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411511,188337.00
02/25/2016 09:45,2,0.557,ACTIVE,212.38,341.15,59.959,1456411503,"201051344000582","219011344069620",30.81,0.50,0,332.73,360.08,17.4,14.9,0.106,316732.5,316732.5,23855,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411512,188338.00
02/25/2016 09:45,2,0.584,ACTIVE,211.70,339.65,60.028,1456411503,"201051344000955","219011344069620",30.69,1.00,0,332.43,363.99,18.2,15.7,0.110,327326.6,327326.6,23790,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411513,188339.00
02/25/2016 09:45,2,0.297,ACTIVE,211.93,425.01,59.959,1456411503,"274151322000094","219011344069620",40.12,4.00,0,337.24,457.77,12.1,9.8,0.062,483646.0,483646.0,13270,0,0,0,L,1151911521,0,120.88,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411514,188340.00
02/25/2016 09:45,2,0.576,ACTIVE,213.29,343.55,59.965,1456411503,"201051344000579","219011344069620",31.17,2.00,0,336.04,370.00,18.3,15.7,0.106,327977.0,327977.0,19274,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411515,188341.00
02/25/2016 09:45,2,0.570,ACTIVE,211.70,340.55,59.986,1456411503,"201051344000890","219011344069620",31.25,1.50,0,332.73,366.10,18.1,15.6,0.106,324741.5,324741.5,23809,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411516,188342.00
02/25/2016 09:45,2,0.559,ACTIVE,211.93,345.06,60.002,1456411503,"201051344000438","219011344069620",31.73,0.50,0,333.33,364.59,18.0,15.5,0.102,326896.3,326896.3,23806,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411516,188343.00
02/25/2016 09:45,2,0.598,ACTIVE,211.93,340.55,60.007,1456411503,"201051344000417","219011344069620",31.13,1.00,0,332.73,360.38,18.9,16.3,0.102,320756.8,320756.8,23959,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411517,188344.00
02/25/2016 09:45,2,0.459,ACTIVE,211.93,339.04,59.970,1456411503,"274151322000083","219011344069620",30.36,3.00,0,333.03,351.07,14.1,11.7,0.075,595168.1,595168.1,12846,0,0,0,L,1151911521,0,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411518,188345.00
02/25/2016 09:45,2,0.490,ACTIVE,212.61,342.05,59.981,1456411503,"274151322000076","219011344069620",30.79,3.00,0,333.63,358.58,15.3,12.8,0.093,633319.6,633319.6,12845,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411519,188346.00
02/25/2016 09:45,2,0.545,ACTIVE,213.06,343.55,59.970,1456411503,"201051344000868","219011344069620",30.97,1.50,0,336.64,361.29,17.2,14.6,0.106,312834.5,312834.5,19067,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411520,188347.00
02/25/2016 09:45,2,0.473,ACTIVE,211.70,338.14,59.954,1456411503,"274151322000095","219011344069620",30.81,2.50,0,332.13,354.67,14.8,12.4,0.084,626609.9,626609.9,12733,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411521,188348.00
02/25/2016 09:45,2,0.533,ACTIVE,213.06,344.45,60.002,1456411503,"201051344000988","219011344069620",30.59,2.00,0,334.84,362.49,16.6,14.1,0.115,311032.1,311032.1,19349,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411522,188349.00
02/25/2016 09:45,2,0.549,ACTIVE,211.48,339.95,59.912,1456411503,"201051344001025","219011344069620",31.09,0.50,0,332.43,361.89,17.3,14.8,0.106,324434.2,324434.2,23867,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411523,188350.00
02/25/2016 09:45,2,0.559,ACTIVE,212.83,342.65,59.970,1456411503,"201051344000458","219011344069620",31.23,3.30,0,335.74,362.49,17.7,15.2,0.106,321554.1,321554.1,19259,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411524,188351.00
02/25/2016 09:45,2,0.549,ACTIVE,213.96,344.15,59.975,1456411503,"201051344000853","219011344069620",30.95,2.00,0,336.94,363.39,17.2,14.7,0.106,319769.7,319769.7,18886,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411525,188352.00
02/25/2016 09:45,2,0.559,ACTIVE,212.38,341.45,60.034,1456411503,"201051344000685","219011344069620",30.69,0.50,0,333.63,363.09,17.4,14.9,0.106,326696.4,326696.4,23674,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411526,188353.00
02/25/2016 09:45,2,0.512,ACTIVE,211.70,347.16,60.007,1456411503,"201051344000917","219011344069620",31.87,2.00,0,332.43,361.89,16.5,14.0,0.093,324063.4,324063.4,23674,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411527,188354.00
02/25/2016 09:45,2,0.523,ACTIVE,211.93,340.85,59.938,1456411503,"201051344001145","219011344069620",30.99,0.50,0,334.24,362.79,16.5,14.0,0.106,329165.3,329165.3,23531,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411527,188355.00
02/25/2016 09:45,2,0.561,ACTIVE,211.93,340.85,60.002,1456411503,"201051344000651","219011344069620",30.97,0.50,0,333.33,361.89,17.6,15.1,0.102,320776.2,320776.2,23905,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411528,188356.00
02/25/2016 09:45,2,0.436,ACTIVE,211.48,338.74,59.922,1456411503,"274151322000088","219011344069620",29.52,3.00,0,331.53,350.47,13.0,10.7,0.066,577894.2,577894.2,12549,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411529,188357.00
02/25/2016 09:45,2,0.312,ACTIVE,212.38,427.41,59.981,1456411503,"274151322000068","219011344069620",40.51,5.50,0,338.14,459.27,12.9,10.5,0.066,483588.4,483588.4,13446,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411530,188358.00
02/25/2016 09:45,2,0.533,ACTIVE,211.48,339.34,59.928,1456411503,"201051344001135","219011344069620",30.69,1.00,0,332.43,361.89,16.6,14.1,0.102,317439.1,317439.1,23876,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411531,188359.00
02/25/2016 09:45,2,0.572,ACTIVE,212.61,342.65,59.975,1456411503,"201051344000594","219011344069620",31.01,2.00,0,335.44,365.19,18.1,15.5,0.106,323551.0,323551.0,19288,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411532,188360.00
02/25/2016 09:45,2,0.533,ACTIVE,211.70,340.55,59.949,1456411503,"201051344001203","219011344069620",31.25,1.00,0,333.63,365.19,16.9,14.4,0.106,323747.8,323747.8,23853,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411533,188361.00
02/25/2016 09:45,2,0.453,ACTIVE,211.48,340.55,59.959,1456411503,"274151322000054","219011344069620",30.10,3.30,0,332.13,351.07,13.8,11.4,0.088,590451.4,590451.4,12579,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411534,188362.00
02/25/2016 09:45,2,0.525,ACTIVE,213.51,344.45,60.007,1456411503,"201051344000867","219011344069620",31.71,3.00,0,336.34,361.29,16.9,14.4,0.097,312194.4,312194.4,19315,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411535,188363.00
02/25/2016 09:45,2,0.566,ACTIVE,211.70,346.56,59.975,1456411503,"201051344001093","219011344069620",31.87,2.00,0,332.43,361.89,18.3,15.7,0.102,322480.1,322480.1,23734,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411536,188364.00
02/25/2016 09:45,2,0.486,ACTIVE,213.06,343.85,59.991,1456411503,"201051344000900","219011344069620",30.24,1.50,0,335.74,361.59,14.9,12.5,0.102,328731.3,328731.3,18727,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411537,188365.00
02/25/2016 09:45,2,0.566,ACTIVE,213.29,344.15,59.975,1456411503,"201051344000648","219011344069620",30.93,1.00,0,335.74,360.99,17.8,15.2,0.102,320654.7,320654.7,18994,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411538,188366.00
02/25/2016 09:45,2,0.564,ACTIVE,213.06,343.25,59.975,1456411503,"201051344000569","219011344069620",30.99,2.00,0,336.04,362.79,17.8,15.2,0.106,329557.4,329557.4,18673,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411538,188367.00
02/25/2016 09:45,2,0.543,ACTIVE,213.06,343.25,59.986,1456411503,"201051344000983","219011344069620",30.32,2.50,0,335.44,363.09,16.7,14.2,0.106,321330.2,321330.2,19119,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411539,188368.00
02/25/2016 09:45,2,0.516,ACTIVE,213.29,343.55,59.981,1456411503,"201051344001158","219011344069620",31.47,1.00,0,335.44,361.59,16.4,14.0,0.106,316975.7,316975.7,19327,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411540,188369.00
02/25/2016 09:45,2,0.568,ACTIVE,213.74,345.06,59.965,1456411503,"201051344000576","219011344069620",30.75,2.00,0,336.34,361.59,17.7,15.2,0.106,322415.7,322415.7,18791,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411541,188370.00
02/25/2016 09:45,2,0.455,ACTIVE,211.93,342.35,59.965,1456411503,"274151322000087","219011344069620",30.04,3.70,0,332.43,351.07,13.8,11.4,0.080,565618.2,565618.2,12625,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456411542,188371.00
02/25/2016 10:00,2,0.662,ACTIVE,212.61,343.25,59.938,1456412403,"201051344000645","219011344069620",31.11,2.50,0,334.54,355.88,20.9,18.3,0.137,321450.3,321450.3,18938,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412405,188372.00
02/25/2016 10:00,2,0.557,ACTIVE,210.80,337.84,59.944,1456412403,"274151322000085","219011344069620",30.30,2.50,0,327.92,348.36,17.1,14.6,0.102,593336.3,593336.3,12600,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412405,188373.00
02/25/2016 10:00,2,0.662,ACTIVE,212.61,344.76,59.954,1456412403,"201051344000633","219011344069620",31.39,1.50,0,335.44,361.89,21.1,18.4,0.146,313073.8,313073.8,19348,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412406,188374.00
02/25/2016 10:00,2,0.648,ACTIVE,212.38,351.97,59.933,1456412403,"201051344000469","219011344069620",32.30,0.50,0,334.84,367.60,21.3,18.6,0.141,313889.4,313889.4,19340,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412407,188375.00
02/25/2016 10:00,2,0.639,ACTIVE,210.57,343.85,59.965,1456412403,"201051344000646","219011344069620",31.45,0.50,0,331.23,365.49,20.4,17.7,0.137,319266.9,319266.9,23870,0,0,0,L,1122011218,0,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412408,188376.00
02/25/2016 10:00,2,0.582,ACTIVE,210.35,339.04,59.954,1456412403,"274151322000052","219011344069620",30.73,2.50,0,327.02,348.66,18.1,15.6,0.110,601010.0,601010.0,12809,0,0,0,L,1151911521,0,120.20,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412409,188377.00
02/25/2016 10:00,2,0.658,ACTIVE,211.03,340.55,59.928,1456412403,"201051344000585","219011344069620",30.93,1.50,0,332.13,359.18,20.6,18.0,0.141,324269.3,324269.3,23876,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412410,188378.00
02/25/2016 10:00,2,0.621,ACTIVE,210.57,343.85,59.944,1456412403,"201051344001230","219011344069620",31.45,1.00,0,331.83,356.78,19.8,17.2,0.133,323192.8,323192.8,23654,0,0,0,L,1122011218,0,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412411,188379.00
02/25/2016 10:00,2,0.662,ACTIVE,211.48,340.55,59.959,1456412403,"201051344000582","219011344069620",30.91,0.50,0,332.43,364.29,20.7,18.1,0.133,316736.9,316736.9,23856,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412412,188380.00
02/25/2016 10:00,2,0.680,ACTIVE,210.35,339.34,59.917,1456412403,"201051344000955","219011344069620",30.99,1.00,0,330.33,361.29,21.4,18.7,0.137,327331.1,327331.1,23791,0,0,0,L,1122011218,0,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412413,188381.00
02/25/2016 10:00,2,0.367,ACTIVE,210.57,429.52,59.944,1456412403,"274151322000094","219011344069620",40.71,4.00,0,336.34,446.35,15.2,12.7,0.088,483649.1,483649.1,13271,0,0,0,L,1151911521,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412414,188382.00
02/25/2016 10:00,2,0.643,ACTIVE,212.38,356.78,59.975,1456412403,"201051344000579","219011344069620",32.82,2.00,0,335.44,366.70,21.4,18.8,0.137,327981.6,327981.6,19275,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412414,188383.00
02/25/2016 10:00,2,0.656,ACTIVE,210.57,351.37,59.975,1456412403,"201051344000890","219011344069620",32.28,1.50,0,331.83,365.49,21.5,18.8,0.137,324746.0,324746.0,23810,0,0,0,L,1122011218,0,121.33,119.97,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412415,188384.00
02/25/2016 10:00,2,0.676,ACTIVE,210.80,341.75,59.928,1456412403,"201051344000438","219011344069620",31.23,0.50,0,333.33,359.78,21.4,18.7,0.137,326900.8,326900.8,23807,0,0,0,L,1122011218,0,121.33,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412416,188385.00
02/25/2016 10:00,2,0.711,ACTIVE,210.80,339.65,59.981,1456412403,"201051344000417","219011344069620",30.73,1.00,0,331.53,359.18,22.1,19.5,0.141,320761.5,320761.5,23960,0,0,0,L,1122011218,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412417,188386.00
02/25/2016 10:00,2,0.562,ACTIVE,210.35,339.95,59.944,1456412403,"274151322000083","219011344069620",30.55,3.00,0,327.32,348.36,17.4,14.9,0.106,595171.7,595171.7,12847,0,0,0,L,1151911521,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412418,188387.00
02/25/2016 10:00,2,0.596,ACTIVE,211.25,342.95,59.896,1456412403,"274151322000076","219011344069620",31.29,2.50,0,332.73,353.77,18.9,16.3,0.119,633323.4,633323.4,12846,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412419,188388.00
02/25/2016 10:00,2,0.645,ACTIVE,211.93,348.06,59.970,1456412403,"201051344000868","219011344069620",31.87,1.50,0,332.13,359.18,20.8,18.2,0.137,312838.8,312838.8,19068,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412420,188389.00
02/25/2016 10:00,2,0.584,ACTIVE,210.80,340.55,59.959,1456412403,"274151322000095","219011344069620",31.29,2.00,0,332.43,351.37,18.5,15.9,0.115,626613.6,626613.6,12734,0,0,0,L,1151911521,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412421,188390.00
02/25/2016 10:00,2,0.646,ACTIVE,211.93,346.26,59.975,1456412403,"201051344000988","219011344069620",31.59,2.00,0,334.84,360.08,20.7,18.1,0.150,311036.3,311036.3,19350,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412422,188391.00
02/25/2016 10:00,2,0.662,ACTIVE,210.35,342.65,59.970,1456412403,"201051344001025","219011344069620",31.39,1.00,0,330.93,361.29,21.1,18.4,0.137,324438.5,324438.5,23868,0,0,0,L,1122011218,0,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412423,188392.00
02/25/2016 10:00,2,0.688,ACTIVE,211.93,342.05,59.938,1456412403,"201051344000458","219011344069620",31.07,3.30,0,334.24,362.49,21.7,19.0,0.150,321558.6,321558.6,19260,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412424,188393.00
02/25/2016 10:00,2,0.660,ACTIVE,212.83,344.76,59.975,1456412403,"201051344000853","219011344069620",31.45,1.50,0,334.84,362.49,21.1,18.5,0.141,319774.0,319774.0,18887,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412425,188394.00
02/25/2016 10:00,2,0.674,ACTIVE,210.80,340.55,59.970,1456412403,"201051344000685","219011344069620",30.42,1.00,0,326.72,361.29,20.8,18.2,0.146,326700.7,326700.7,23675,0,0,0,L,1122011218,0,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412426,188395.00
02/25/2016 10:00,2,0.635,ACTIVE,210.80,343.55,59.949,1456412403,"201051344000917","219011344069620",31.35,2.50,0,331.53,357.98,20.2,17.6,0.137,324067.7,324067.7,23675,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412427,188396.00
02/25/2016 10:00,2,0.639,ACTIVE,211.93,341.75,59.922,1456412403,"201051344001145","219011344069620",31.13,0.50,0,333.33,360.38,20.1,17.5,0.137,329169.5,329169.5,23532,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412427,188397.00
02/25/2016 10:00,2,0.680,ACTIVE,211.93,341.75,59.975,1456412403,"201051344000651","219011344069620",30.71,0.00,0,330.93,356.48,21.2,18.5,0.137,320780.6,320780.6,23906,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412428,188398.00
02/25/2016 10:00,2,0.543,ACTIVE,211.25,341.75,59.933,1456412403,"274151322000088","219011344069620",29.94,3.00,0,322.81,347.76,16.5,14.0,0.106,577897.5,577897.5,12550,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412429,188399.00
02/25/2016 10:00,2,0.371,ACTIVE,212.83,442.44,59.954,1456412403,"274151322000068","219011344069620",41.89,5.50,0,336.94,458.67,16.0,13.5,0.088,483591.6,483591.6,13447,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412430,188400.00
02/25/2016 10:00,2,0.648,ACTIVE,211.48,340.55,59.981,1456412403,"201051344001135","219011344069620",30.79,1.00,0,331.83,360.99,20.3,17.7,0.137,317443.3,317443.3,23877,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412431,188401.00
02/25/2016 10:00,2,0.670,ACTIVE,212.83,349.26,60.002,1456412403,"201051344000594","219011344069620",32.01,1.50,0,334.24,367.90,21.8,19.1,0.146,323555.5,323555.5,19289,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412432,188402.00
02/25/2016 10:00,2,0.645,ACTIVE,211.93,344.15,59.970,1456412403,"201051344001203","219011344069620",31.57,1.00,0,333.33,368.50,20.6,18.0,0.141,323752.1,323752.1,23854,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412433,188403.00
02/25/2016 10:00,2,0.566,ACTIVE,211.70,342.05,59.954,1456412403,"274151322000054","219011344069620",30.32,3.30,0,327.62,348.36,17.4,14.9,0.110,590454.9,590454.9,12580,0,0,0,L,1151911521,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412434,188404.00
02/25/2016 10:00,2,0.666,ACTIVE,213.29,344.15,59.970,1456412403,"201051344000867","219011344069620",31.23,2.50,0,335.74,356.78,21.1,18.5,0.141,312198.7,312198.7,19316,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412435,188405.00
02/25/2016 10:00,2,0.682,ACTIVE,211.93,348.96,59.975,1456412403,"201051344001093","219011344069620",31.97,2.00,0,331.53,360.08,22.1,19.4,0.133,322484.7,322484.7,23735,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412436,188406.00
02/25/2016 10:00,2,0.613,ACTIVE,213.29,345.36,59.949,1456412403,"201051344000900","219011344069620",30.79,1.00,0,335.44,360.38,19.2,16.6,0.146,328735.1,328735.1,18728,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412437,188407.00
02/25/2016 10:00,2,0.693,ACTIVE,213.51,344.45,59.981,1456412403,"201051344000648","219011344069620",31.19,1.00,0,333.93,360.38,21.9,19.2,0.146,320659.2,320659.2,18995,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412438,188408.00
02/25/2016 10:00,2,0.680,ACTIVE,213.29,348.66,59.970,1456412403,"201051344000569","219011344069620",31.91,1.50,0,335.74,360.69,22.0,19.3,0.146,329562.0,329562.0,18674,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412439,188409.00
02/25/2016 10:00,2,0.660,ACTIVE,213.06,344.45,59.954,1456412403,"201051344000983","219011344069620",31.47,1.50,0,335.44,360.99,21.1,18.4,0.146,321334.4,321334.4,19120,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412440,188410.00
02/25/2016 10:00,2,0.648,ACTIVE,213.29,344.45,59.986,1456412403,"201051344001158","219011344069620",31.43,0.50,0,336.04,356.78,20.7,18.0,0.146,316979.9,316979.9,19328,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412441,188411.00
02/25/2016 10:00,2,0.678,ACTIVE,213.74,347.16,59.996,1456412403,"201051344000576","219011344069620",31.77,1.50,0,336.04,357.08,21.9,19.2,0.137,322420.2,322420.2,18792,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412442,188412.00
02/25/2016 10:00,2,0.576,ACTIVE,211.93,342.05,59.954,1456412403,"274151322000087","219011344069620",30.12,3.70,0,324.92,348.06,17.6,15.0,0.106,565621.7,565621.7,12626,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456412443,188413.00
02/25/2016 10:15,2,0.803,ACTIVE,214.19,347.76,59.949,1456413303,"201051344000645","219011344069620",31.51,2.50,0,334.84,359.18,25.6,22.8,0.181,321455.5,321455.5,18939,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413304,188414.00
02/25/2016 10:15,2,0.695,ACTIVE,212.16,343.85,59.986,1456413303,"274151322000085","219011344069620",31.01,2.50,0,332.43,350.17,21.9,19.2,0.133,593340.5,593340.5,12601,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413305,188415.00
02/25/2016 10:15,2,0.805,ACTIVE,214.19,348.06,59.954,1456413303,"201051344000633","219011344069620",31.65,1.50,0,334.54,361.59,25.8,23.0,0.186,313079.1,313079.1,19349,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413306,188416.00
02/25/2016 10:15,2,0.793,ACTIVE,213.74,353.17,59.944,1456413303,"201051344000469","219011344069620",32.28,0.50,0,335.44,368.80,26.0,23.2,0.181,313894.7,313894.7,19341,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413307,188417.00
02/25/2016 10:15,2,0.764,ACTIVE,211.93,351.97,59.996,1456413303,"201051344000646","219011344069620",32.24,0.50,0,332.73,366.40,25.0,22.2,0.177,319271.9,319271.9,23871,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413307,188418.00
02/25/2016 10:15,2,0.725,ACTIVE,211.48,340.85,59.933,1456413303,"274151322000052","219011344069620",31.07,2.50,0,331.23,351.37,22.8,20.1,0.137,601014.4,601014.4,12810,0,0,0,L,1151911521,0,120.88,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413308,188419.00
02/25/2016 10:15,2,0.793,ACTIVE,212.38,346.56,60.002,1456413303,"201051344000585","219011344069620",31.63,1.50,0,331.23,362.19,25.4,22.6,0.181,324274.4,324274.4,23877,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413309,188420.00
02/25/2016 10:15,2,0.760,ACTIVE,212.16,347.46,59.986,1456413303,"201051344001230","219011344069620",31.75,1.00,0,332.43,360.08,24.5,21.7,0.177,323197.7,323197.7,23655,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413310,188421.00
02/25/2016 10:15,2,0.797,ACTIVE,212.61,345.66,59.928,1456413303,"201051344000582","219011344069620",31.47,0.50,0,331.53,362.49,25.5,22.7,0.172,316742.0,316742.0,23857,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413311,188422.00
02/25/2016 10:15,2,0.820,ACTIVE,211.93,345.36,59.986,1456413303,"201051344000955","219011344069620",31.49,1.00,0,330.33,359.78,26.2,23.4,0.181,327336.4,327336.4,23792,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413312,188423.00
02/25/2016 10:15,2,0.455,ACTIVE,212.16,443.94,59.965,1456413303,"274151322000094","219011344069620",41.96,4.00,0,336.94,454.16,19.5,16.9,0.115,483652.7,483652.7,13272,0,0,0,L,1151911521,0,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413313,188424.00
02/25/2016 10:15,2,0.805,ACTIVE,213.74,353.77,59.981,1456413303,"201051344000579","219011344069620",32.42,2.50,0,335.44,369.10,26.4,23.6,0.177,327987.0,327987.0,19276,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413314,188425.00
02/25/2016 10:15,2,0.795,ACTIVE,212.16,355.28,59.996,1456413303,"201051344000890","219011344069620",32.60,1.50,0,331.53,366.10,26.3,23.5,0.172,324751.4,324751.4,23811,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413315,188426.00
02/25/2016 10:15,2,0.820,ACTIVE,212.61,344.45,59.996,1456413303,"201051344000438","219011344069620",31.39,0.50,0,330.93,363.99,26.1,23.3,0.181,326906.1,326906.1,23808,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413316,188427.00
02/25/2016 10:15,2,0.842,ACTIVE,212.61,343.85,59.996,1456413303,"201051344000417","219011344069620",31.31,1.00,0,330.93,360.08,26.7,23.8,0.181,320766.9,320766.9,23961,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413317,188428.00
