ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 10:15,2,0.703,ACTIVE,211.93,341.45,59.959,1456413303,"274151322000083","219011344069620",31.01,3.00,0,332.43,350.47,22.1,19.4,0.141,595176.0,595176.0,12848,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413318,188429.00
02/25/2016 10:15,2,0.754,ACTIVE,212.83,344.15,59.986,1456413303,"274151322000076","219011344069620",31.33,3.00,0,333.33,357.38,23.9,21.2,0.159,633328.1,633328.1,12847,0,0,0,L,1151911521,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413319,188430.00
02/25/2016 10:15,2,0.803,ACTIVE,213.74,346.26,59.986,1456413303,"201051344000868","219011344069620",31.45,1.00,0,335.74,360.08,25.6,22.8,0.181,312844.0,312844.0,19069,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413320,188431.00
02/25/2016 10:15,2,0.738,ACTIVE,212.38,344.15,59.986,1456413303,"274151322000095","219011344069620",31.35,2.50,0,331.53,353.77,23.4,20.7,0.150,626618.2,626618.2,12735,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413321,188432.00
02/25/2016 10:15,2,0.793,ACTIVE,213.51,347.76,59.938,1456413303,"201051344000988","219011344069620",31.47,2.00,0,334.24,360.38,25.3,22.5,0.190,311041.4,311041.4,19351,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413322,188433.00
02/25/2016 10:15,2,0.793,ACTIVE,212.16,346.86,59.975,1456413303,"201051344001025","219011344069620",31.77,1.00,0,331.83,361.89,25.6,22.7,0.177,324443.7,324443.7,23869,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413323,188434.00
02/25/2016 10:15,2,0.818,ACTIVE,213.74,346.26,59.975,1456413303,"201051344000458","219011344069620",31.43,3.00,0,333.33,362.79,26.1,23.3,0.186,321563.9,321563.9,19261,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413324,188435.00
02/25/2016 10:15,2,0.797,ACTIVE,214.19,347.46,59.954,1456413303,"201051344000853","219011344069620",31.69,1.50,0,335.14,363.09,25.6,22.8,0.177,319779.2,319779.2,18888,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413324,188436.00
02/25/2016 10:15,2,0.799,ACTIVE,212.61,345.06,59.975,1456413303,"201051344000685","219011344069620",31.45,1.00,0,330.63,361.59,25.5,22.7,0.186,326705.9,326705.9,23676,0,0,0,L,1122011218,0,122.91,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413325,188437.00
02/25/2016 10:15,2,0.770,ACTIVE,212.61,348.06,59.991,1456413303,"201051344000917","219011344069620",31.73,2.50,0,331.53,361.59,24.8,22.0,0.177,324072.6,324072.6,23676,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413326,188438.00
02/25/2016 10:15,2,0.770,ACTIVE,212.61,347.46,59.991,1456413303,"201051344001145","219011344069620",31.77,0.00,0,333.03,360.69,24.8,22.0,0.181,329174.5,329174.5,23533,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413327,188439.00
02/25/2016 10:15,2,0.809,ACTIVE,212.61,344.45,59.991,1456413303,"201051344000651","219011344069620",31.37,0.00,0,332.73,359.48,25.8,22.9,0.168,320785.8,320785.8,23907,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413328,188440.00
02/25/2016 10:15,2,0.674,ACTIVE,211.70,340.55,59.959,1456413303,"274151322000088","219011344069620",30.49,2.50,0,331.83,349.56,20.8,18.1,0.128,577901.5,577901.5,12551,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413329,188441.00
02/25/2016 10:15,2,0.465,ACTIVE,212.83,447.25,59.986,1456413303,"274151322000068","219011344069620",42.50,5.50,0,337.84,459.57,20.0,17.3,0.110,483595.5,483595.5,13448,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413330,188442.00
02/25/2016 10:15,2,0.768,ACTIVE,212.16,346.86,59.959,1456413303,"201051344001135","219011344069620",31.75,1.00,0,331.83,364.29,24.7,21.9,0.172,317448.3,317448.3,23878,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413331,188443.00
02/25/2016 10:15,2,0.812,ACTIVE,213.29,349.26,59.949,1456413303,"201051344000594","219011344069620",31.91,1.50,0,333.93,364.89,26.3,23.5,0.177,323560.9,323560.9,19290,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413332,188444.00
02/25/2016 10:15,2,0.775,ACTIVE,212.38,346.56,59.944,1456413303,"201051344001203","219011344069620",31.73,1.00,0,333.33,367.60,24.9,22.1,0.186,323757.1,323757.1,23855,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413333,188445.00
02/25/2016 10:15,2,0.691,ACTIVE,211.93,343.55,59.981,1456413303,"274151322000054","219011344069620",31.07,3.00,0,332.13,350.47,21.7,19.0,0.141,590459.2,590459.2,12581,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413334,188446.00
02/25/2016 10:15,2,0.793,ACTIVE,213.96,346.26,59.986,1456413303,"201051344000867","219011344069620",31.57,3.00,0,334.84,360.08,25.4,22.6,0.172,312203.9,312203.9,19317,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413334,188447.00
02/25/2016 10:15,2,0.834,ACTIVE,212.38,343.55,59.981,1456413303,"201051344001093","219011344069620",31.29,2.00,0,332.13,362.49,26.5,23.6,0.177,322490.1,322490.1,23736,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413335,188448.00
02/25/2016 10:15,2,0.734,ACTIVE,213.74,347.16,59.922,1456413303,"201051344000900","219011344069620",31.57,1.50,0,335.44,362.49,23.5,20.8,0.177,328739.8,328739.8,18729,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413336,188449.00
02/25/2016 10:15,2,0.812,ACTIVE,213.96,347.16,60.018,1456413303,"201051344000648","219011344069620",31.73,0.50,0,335.44,360.38,26.1,23.3,0.181,320664.6,320664.6,18996,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413337,188450.00
02/25/2016 10:15,2,0.816,ACTIVE,213.74,347.76,59.949,1456413303,"201051344000569","219011344069620",31.73,1.50,0,336.04,361.59,26.2,23.4,0.177,329567.3,329567.3,18675,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413338,188451.00
02/25/2016 10:15,2,0.787,ACTIVE,213.74,346.26,59.996,1456413303,"201051344000983","219011344069620",31.61,2.00,0,335.74,363.39,25.2,22.4,0.190,321339.6,321339.6,19121,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413339,188452.00
02/25/2016 10:15,2,0.762,ACTIVE,213.96,350.47,59.959,1456413303,"201051344001158","219011344069620",32.05,0.50,0,336.04,361.29,24.7,21.9,0.186,316984.9,316984.9,19329,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413340,188453.00
02/25/2016 10:15,2,0.807,ACTIVE,214.19,348.66,60.002,1456413303,"201051344000576","219011344069620",31.77,1.50,0,334.84,360.38,25.9,23.1,0.177,322425.5,322425.5,18793,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413341,188454.00
02/25/2016 10:15,2,0.695,ACTIVE,212.16,343.55,59.954,1456413303,"274151322000087","219011344069620",30.65,3.70,0,332.13,350.17,21.6,18.9,0.137,565625.9,565625.9,12627,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456413342,188455.00
02/25/2016 10:30,2,0.904,ACTIVE,213.96,350.17,59.986,1456414203,"201051344000645","219011344069620",32.01,2.00,0,336.64,363.39,29.4,26.4,0.212,321461.2,321461.2,18940,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414204,188456.00
02/25/2016 10:30,2,0.826,ACTIVE,211.93,343.85,59.996,1456414203,"274151322000085","219011344069620",30.71,2.50,0,332.13,352.57,25.7,22.9,0.164,593345.3,593345.3,12602,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414205,188457.00
02/25/2016 10:30,2,0.883,ACTIVE,213.96,354.37,59.996,1456414203,"201051344000633","219011344069620",32.24,1.50,0,336.34,365.49,28.9,26.0,0.203,313084.8,313084.8,19350,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414206,188458.00
02/25/2016 10:30,2,0.893,ACTIVE,213.51,355.58,59.949,1456414203,"201051344000469","219011344069620",32.46,0.50,0,334.24,370.60,29.4,26.4,0.212,313900.4,313900.4,19342,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414207,188459.00
02/25/2016 10:30,2,0.891,ACTIVE,211.70,347.76,59.991,1456414203,"201051344000646","219011344069620",31.59,1.00,0,332.43,365.80,28.5,25.6,0.208,319277.5,319277.5,23872,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414208,188460.00
02/25/2016 10:30,2,0.844,ACTIVE,211.70,342.95,59.970,1456414203,"274151322000052","219011344069620",31.27,2.50,0,330.93,353.77,26.8,23.9,0.181,601019.5,601019.5,12811,0,0,0,L,1151911521,0,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414209,188461.00
02/25/2016 10:30,2,0.883,ACTIVE,212.38,351.67,60.002,1456414203,"201051344000585","219011344069620",32.07,1.50,0,333.63,364.59,28.7,25.8,0.208,324280.0,324280.0,23878,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414209,188462.00
02/25/2016 10:30,2,0.865,ACTIVE,211.93,349.26,59.954,1456414203,"201051344001230","219011344069620",31.83,1.00,0,333.03,362.79,27.9,25.0,0.203,323203.1,323203.1,23656,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414210,188463.00
02/25/2016 10:30,2,0.881,ACTIVE,212.61,351.07,60.007,1456414203,"201051344000582","219011344069620",31.99,0.50,0,333.03,362.79,28.5,25.6,0.199,316747.6,316747.6,23858,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414211,188464.00
02/25/2016 10:30,2,0.904,ACTIVE,211.70,355.88,60.012,1456414203,"201051344000955","219011344069620",32.46,1.50,0,331.83,365.80,29.8,26.8,0.217,327342.2,327342.2,23793,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414212,188465.00
02/25/2016 10:30,2,0.551,ACTIVE,211.93,435.53,60.007,1456414203,"274151322000094","219011344069620",41.13,4.00,0,336.64,459.87,23.0,20.3,0.146,483657.0,483657.0,13273,0,0,0,L,1151911521,0,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414213,188466.00
02/25/2016 10:30,2,0.912,ACTIVE,213.51,353.47,60.007,1456414203,"201051344000579","219011344069620",32.24,2.00,0,336.04,370.90,29.8,26.8,0.212,327992.8,327992.8,19277,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414214,188467.00
02/25/2016 10:30,2,0.922,ACTIVE,211.93,348.36,60.002,1456414203,"201051344000890","219011344069620",31.75,1.50,0,332.43,366.40,29.7,26.7,0.203,324757.2,324757.2,23812,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414215,188468.00
02/25/2016 10:30,2,0.916,ACTIVE,212.16,352.27,59.996,1456414203,"201051344000438","219011344069620",32.12,0.50,0,332.73,368.20,29.9,26.9,0.212,326911.9,326911.9,23809,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414216,188469.00
02/25/2016 10:30,2,0.934,ACTIVE,212.16,348.66,60.018,1456414203,"201051344000417","219011344069620",31.77,1.00,0,332.73,362.49,30.0,27.1,0.212,320772.9,320772.9,23962,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414217,188470.00
02/25/2016 10:30,2,0.830,ACTIVE,211.93,341.75,60.007,1456414203,"274151322000083","219011344069620",31.03,3.00,0,332.13,353.47,26.1,23.3,0.164,595180.9,595180.9,12849,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414218,188471.00
02/25/2016 10:30,2,0.871,ACTIVE,212.38,352.87,59.996,1456414203,"274151322000076","219011344069620",32.01,3.00,0,333.93,360.99,28.3,25.4,0.190,633333.5,633333.5,12848,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414220,188472.00
02/25/2016 10:30,2,0.910,ACTIVE,213.06,348.06,59.996,1456414203,"201051344000868","219011344069620",31.69,1.00,0,336.04,363.09,29.2,26.3,0.217,312849.7,312849.7,19070,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414221,188473.00
02/25/2016 10:30,2,0.873,ACTIVE,211.70,344.76,60.044,1456414203,"274151322000095","219011344069620",31.33,2.50,0,332.13,358.28,27.6,24.8,0.181,626623.4,626623.4,12736,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414221,188474.00
02/25/2016 10:30,2,0.893,ACTIVE,213.06,350.47,60.023,1456414203,"201051344000988","219011344069620",31.81,2.00,0,335.74,364.89,28.8,25.9,0.225,311047.0,311047.0,19352,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414222,188475.00
02/25/2016 10:30,2,0.893,ACTIVE,211.93,349.86,60.007,1456414203,"201051344001025","219011344069620",31.91,1.00,0,332.73,363.39,28.9,25.9,0.208,324449.4,324449.4,23870,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414223,188476.00
02/25/2016 10:30,2,0.926,ACTIVE,213.29,350.17,60.028,1456414203,"201051344000458","219011344069620",31.95,3.00,0,335.44,364.59,30.0,27.0,0.221,321569.7,321569.7,19262,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414225,188477.00
02/25/2016 10:30,2,0.918,ACTIVE,214.19,349.86,60.034,1456414203,"201051344000853","219011344069620",31.89,1.00,0,337.84,365.80,29.7,26.7,0.217,319784.9,319784.9,18889,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414225,188478.00
02/25/2016 10:30,2,0.891,ACTIVE,212.16,351.67,60.002,1456414203,"201051344000685","219011344069620",32.01,1.00,0,333.33,365.19,28.9,26.0,0.221,326711.5,326711.5,23677,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414226,188479.00
02/25/2016 10:30,2,0.877,ACTIVE,212.38,345.36,60.023,1456414203,"201051344000917","219011344069620",31.35,2.50,0,333.03,364.29,27.9,25.0,0.212,324078.1,324078.1,23677,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414227,188480.00
02/25/2016 10:30,2,0.887,ACTIVE,212.16,347.76,60.018,1456414203,"201051344001145","219011344069620",31.69,0.50,0,334.54,365.80,28.5,25.6,0.217,329180.0,329180.0,23534,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414228,188481.00
02/25/2016 10:30,2,0.895,ACTIVE,212.16,348.96,60.007,1456414203,"201051344000651","219011344069620",31.79,0.50,0,333.33,366.40,28.8,25.9,0.203,320791.5,320791.5,23908,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414229,188482.00
02/25/2016 10:30,2,0.803,ACTIVE,211.70,343.25,59.996,1456414203,"274151322000088","219011344069620",30.47,3.00,0,330.93,351.67,24.8,22.0,0.155,577906.1,577906.1,12552,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414230,188483.00
02/25/2016 10:30,2,0.578,ACTIVE,212.61,431.62,60.007,1456414203,"274151322000068","219011344069620",40.79,6.00,0,337.54,461.08,23.9,21.1,0.137,483599.9,483599.9,13449,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414231,188484.00
02/25/2016 10:30,2,0.865,ACTIVE,211.93,351.97,59.954,1456414203,"201051344001135","219011344069620",32.14,1.00,0,332.73,365.49,28.2,25.3,0.208,317453.8,317453.8,23879,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414232,188485.00
02/25/2016 10:30,2,0.916,ACTIVE,212.83,350.47,60.012,1456414203,"201051344000594","219011344069620",31.87,2.00,0,334.54,367.60,29.6,26.6,0.208,323566.7,323566.7,19291,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414233,188486.00
02/25/2016 10:30,2,0.863,ACTIVE,212.16,349.86,59.996,1456414203,"201051344001203","219011344069620",32.01,1.00,0,333.63,365.80,28.0,25.1,0.212,323762.6,323762.6,23856,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414234,188487.00
02/25/2016 10:30,2,0.816,ACTIVE,211.93,347.46,60.012,1456414203,"274151322000054","219011344069620",31.19,3.30,0,331.53,353.17,25.8,23.0,0.164,590464.0,590464.0,12582,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414235,188488.00
02/25/2016 10:30,2,0.896,ACTIVE,213.51,349.26,59.996,1456414203,"201051344000867","219011344069620",31.85,3.00,0,336.04,363.69,28.9,26.0,0.212,312209.5,312209.5,19318,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414236,188489.00
02/25/2016 10:30,2,0.924,ACTIVE,212.16,348.66,59.991,1456414203,"201051344001093","219011344069620",31.69,2.00,0,331.53,364.89,29.7,26.7,0.203,322496.0,322496.0,23737,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414237,188490.00
02/25/2016 10:30,2,0.859,ACTIVE,213.29,348.96,60.002,1456414203,"201051344000900","219011344069620",31.75,1.00,0,336.34,364.29,27.6,24.7,0.217,328745.1,328745.1,18730,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414238,188491.00
02/25/2016 10:30,2,0.930,ACTIVE,213.51,348.06,60.012,1456414203,"201051344000648","219011344069620",31.79,0.50,0,336.04,363.99,30.0,27.0,0.217,320670.4,320670.4,18997,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414238,188492.00
02/25/2016 10:30,2,0.949,ACTIVE,213.51,348.66,60.007,1456414203,"201051344000569","219011344069620",31.69,1.00,0,335.74,367.30,30.5,27.5,0.221,329573.2,329573.2,18676,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414239,188493.00
02/25/2016 10:30,2,0.898,ACTIVE,213.51,350.77,60.002,1456414203,"201051344000983","219011344069620",31.97,1.50,0,335.14,366.10,29.1,26.2,0.221,321345.2,321345.2,19122,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414240,188494.00
02/25/2016 10:30,2,0.875,ACTIVE,213.74,348.96,60.002,1456414203,"201051344001158","219011344069620",31.83,0.50,0,336.94,366.10,28.3,25.4,0.212,316990.5,316990.5,19330,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414241,188495.00
02/25/2016 10:30,2,0.936,ACTIVE,213.96,350.17,60.002,1456414203,"201051344000576","219011344069620",31.79,1.00,0,335.74,367.30,30.2,27.2,0.208,322431.4,322431.4,18794,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414242,188496.00
02/25/2016 10:30,2,0.818,ACTIVE,212.38,346.56,60.007,1456414203,"274151322000087","219011344069620",30.85,3.70,0,331.53,352.27,25.6,22.8,0.168,565630.8,565630.8,12628,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456414243,188497.00
02/25/2016 10:45,2,1.773,ACTIVE,214.87,361.59,60.002,1456415103,"201051344000645","219011344069620",32.26,2.00,0,337.84,386.23,58.0,54.1,0.464,321469.8,321469.8,18941,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415104,188498.00
02/25/2016 10:45,2,1.650,ACTIVE,211.93,351.67,59.981,1456415103,"274151322000085","219011344069620",31.31,3.30,0,333.03,368.20,52.4,48.7,0.349,593353.0,593353.0,12603,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415105,188499.00
02/25/2016 10:45,2,1.717,ACTIVE,214.64,364.89,59.959,1456415103,"201051344000633","219011344069620",32.62,2.00,0,336.94,387.74,56.8,52.9,0.477,313093.1,313093.1,19351,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415106,188500.00
02/25/2016 10:45,2,1.750,ACTIVE,214.87,362.19,59.996,1456415103,"201051344000469","219011344069620",32.30,0.50,0,336.04,387.44,57.3,53.3,0.460,313908.9,313908.9,19343,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415107,188501.00
02/25/2016 10:45,2,1.725,ACTIVE,212.16,360.08,59.975,1456415103,"201051344000646","219011344069620",32.14,1.00,0,333.03,384.13,56.2,52.3,0.464,319285.9,319285.9,23873,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415108,188502.00
02/25/2016 10:45,2,1.676,ACTIVE,211.93,359.18,59.986,1456415103,"274151322000052","219011344069620",31.71,3.30,0,333.03,371.81,53.9,50.1,0.362,601027.5,601027.5,12812,0,0,0,L,1151911521,0,120.65,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415109,188503.00
02/25/2016 10:45,2,1.729,ACTIVE,212.61,363.39,60.023,1456415103,"201051344000585","219011344069620",32.46,2.00,0,333.93,385.63,56.9,53.0,0.455,324288.5,324288.5,23879,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415110,188504.00
02/25/2016 10:45,2,1.736,ACTIVE,212.16,360.69,59.996,1456415103,"201051344001230","219011344069620",32.22,1.50,0,333.03,385.03,56.7,52.8,0.455,323211.4,323211.4,23657,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415111,188505.00
02/25/2016 10:45,2,1.754,ACTIVE,212.83,358.88,59.996,1456415103,"201051344000582","219011344069620",31.97,1.00,0,334.54,384.43,56.8,52.9,0.438,316756.0,316756.0,23859,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415112,188506.00
02/25/2016 10:45,2,1.771,ACTIVE,212.16,361.29,60.002,1456415103,"201051344000955","219011344069620",32.22,1.50,0,333.33,385.33,57.9,53.9,0.468,327351.0,327351.0,23794,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415113,188507.00
02/25/2016 10:45,2,1.129,ACTIVE,212.16,448.45,60.023,1456415103,"274151322000094","219011344069620",42.10,5.00,0,334.54,467.99,48.1,44.5,0.323,483663.8,483663.8,13274,0,0,0,L,1151911521,0,121.10,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415114,188508.00
02/25/2016 10:45,2,1.740,ACTIVE,214.64,366.40,59.996,1456415103,"201051344000579","219011344069620",32.84,2.50,0,336.64,389.54,57.9,54.0,0.473,328001.5,328001.5,19278,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415115,188509.00
02/25/2016 10:45,2,1.770,ACTIVE,212.16,363.99,59.986,1456415103,"201051344000890","219011344069620",32.56,2.00,0,333.33,386.53,58.4,54.4,0.451,324766.0,324766.0,23813,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415115,188510.00
02/25/2016 10:45,2,1.779,ACTIVE,212.38,361.89,60.002,1456415103,"201051344000438","219011344069620",32.32,1.00,0,334.84,388.04,58.2,54.3,0.464,326920.8,326920.8,23810,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415116,188511.00
02/25/2016 10:45,2,1.777,ACTIVE,212.38,360.08,59.996,1456415103,"201051344000417","219011344069620",32.20,1.50,0,333.63,383.53,58.0,54.1,0.468,320781.7,320781.7,23963,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415118,188512.00
02/25/2016 10:45,2,1.648,ACTIVE,212.16,359.78,59.996,1456415103,"274151322000083","219011344069620",31.97,3.70,0,332.73,371.21,53.4,49.6,0.367,595188.7,595188.7,12850,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415119,188513.00
02/25/2016 10:45,2,1.762,ACTIVE,212.83,356.48,59.986,1456415103,"274151322000076","219011344069620",32.42,3.30,0,334.24,378.42,57.8,53.9,0.411,633342.0,633342.0,12849,0,0,0,L,1151911521,0,121.55,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415120,188514.00
02/25/2016 10:45,2,1.771,ACTIVE,214.19,360.99,59.975,1456415103,"201051344000868","219011344069620",32.24,1.00,0,336.04,387.44,57.9,53.9,0.464,312858.3,312858.3,19071,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415121,188515.00
02/25/2016 10:45,2,1.760,ACTIVE,212.16,360.38,60.007,1456415103,"274151322000095","219011344069620",32.22,3.00,0,332.73,378.12,57.4,53.5,0.380,626631.9,626631.9,12737,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415121,188516.00
02/25/2016 10:45,2,1.768,ACTIVE,214.41,357.98,60.028,1456415103,"201051344000988","219011344069620",31.99,2.00,0,337.24,387.14,57.2,53.3,0.442,311055.5,311055.5,19353,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415122,188517.00
02/25/2016 10:45,2,1.750,ACTIVE,212.16,359.78,59.965,1456415103,"201051344001025","219011344069620",32.32,1.50,0,334.24,385.63,57.3,53.4,0.455,324457.9,324457.9,23871,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415123,188518.00
02/25/2016 10:45,2,1.777,ACTIVE,214.64,363.09,60.007,1456415103,"201051344000458","219011344069620",32.40,3.30,0,337.54,386.53,58.3,54.3,0.499,321578.5,321578.5,19263,0,0,0,L,1122011218,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415124,188519.00
02/25/2016 10:45,2,1.803,ACTIVE,215.09,360.38,60.002,1456415103,"201051344000853","219011344069620",32.28,1.50,0,338.44,387.74,59.0,55.0,0.460,319793.7,319793.7,18890,0,0,0,L,1122011218,0,123.14,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415125,188520.00
02/25/2016 10:45,2,1.756,ACTIVE,212.38,361.89,60.012,1456415103,"201051344000685","219011344069620",32.38,1.50,0,334.84,386.23,57.6,53.7,0.482,326720.2,326720.2,23678,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415126,188521.00
02/25/2016 10:45,2,1.734,ACTIVE,212.83,361.59,60.012,1456415103,"201051344000917","219011344069620",32.34,2.50,0,333.33,386.23,56.9,52.9,0.464,324086.5,324086.5,23678,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415127,188522.00
02/25/2016 10:45,2,1.766,ACTIVE,212.38,358.28,59.970,1456415103,"201051344001145","219011344069620",31.97,1.00,0,334.54,387.74,57.2,53.3,0.468,329188.6,329188.6,23535,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415128,188523.00
02/25/2016 10:45,2,1.744,ACTIVE,212.83,362.19,59.986,1456415103,"201051344000651","219011344069620",32.42,1.00,0,334.24,385.03,57.3,53.4,0.451,320800.1,320800.1,23909,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415129,188524.00
02/25/2016 10:45,2,1.629,ACTIVE,211.93,356.18,59.996,1456415103,"274151322000088","219011344069620",31.21,3.30,0,332.13,367.30,51.4,47.7,0.345,577913.7,577913.7,12553,0,0,0,L,1151911521,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415130,188525.00
02/25/2016 10:45,2,1.127,ACTIVE,213.29,450.56,59.996,1456415103,"274151322000068","219011344069620",42.30,6.30,0,334.24,475.20,48.2,44.6,0.323,483607.0,483607.0,13450,0,0,0,L,1151911521,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415131,188526.00
02/25/2016 10:45,2,1.730,ACTIVE,212.38,360.38,60.023,1456415103,"201051344001135","219011344069620",32.16,1.50,0,334.84,386.53,56.4,52.5,0.460,317462.3,317462.3,23880,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415132,188527.00
02/25/2016 10:45,2,1.756,ACTIVE,214.19,365.19,59.986,1456415103,"201051344000594","219011344069620",32.70,2.00,0,335.14,388.04,58.1,54.2,0.455,323575.5,323575.5,19292,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415132,188528.00
02/25/2016 10:45,2,1.736,ACTIVE,212.83,359.18,60.012,1456415103,"201051344001203","219011344069620",32.20,1.50,0,335.14,385.93,56.6,52.8,0.460,323771.0,323771.0,23857,0,0,0,L,1122011218,0,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415133,188529.00
02/25/2016 10:45,2,1.650,ACTIVE,211.93,349.56,59.981,1456415103,"274151322000054","219011344069620",31.53,3.70,0,331.53,370.30,52.7,48.9,0.362,590471.9,590471.9,12583,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415134,188530.00
02/25/2016 10:45,2,1.758,ACTIVE,214.87,358.28,59.981,1456415103,"201051344000867","219011344069620",32.08,3.00,0,336.34,387.74,57.2,53.3,0.446,312218.1,312218.1,19319,0,0,0,L,1122011218,0,122.91,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415135,188531.00
02/25/2016 10:45,2,1.775,ACTIVE,212.38,362.79,59.996,1456415103,"201051344001093","219011344069620",32.42,2.50,0,331.83,386.83,58.3,54.3,0.451,322504.9,322504.9,23738,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415136,188532.00
02/25/2016 10:45,2,1.746,ACTIVE,214.41,357.98,59.981,1456415103,"201051344000900","219011344069620",31.99,1.00,0,336.34,389.24,56.6,52.7,0.460,328753.5,328753.5,18731,0,0,0,L,1122011218,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415137,188533.00
02/25/2016 10:45,2,1.777,ACTIVE,214.64,361.59,59.986,1456415103,"201051344000648","219011344069620",32.22,1.00,0,336.64,388.94,58.0,54.1,0.446,320679.3,320679.3,18998,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415138,188534.00
02/25/2016 10:45,2,1.791,ACTIVE,214.64,363.99,59.938,1456415103,"201051344000569","219011344069620",32.44,2.00,0,336.94,390.44,58.9,54.9,0.482,329582.3,329582.3,18677,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415139,188535.00
02/25/2016 10:45,2,1.750,ACTIVE,214.64,361.89,59.981,1456415103,"201051344000983","219011344069620",32.38,2.00,0,337.54,390.44,57.4,53.5,0.491,321353.9,321353.9,19123,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415140,188536.00
02/25/2016 10:45,2,1.723,ACTIVE,214.87,363.39,59.991,1456415103,"201051344001158","219011344069620",32.26,1.00,0,337.84,387.74,56.3,52.4,0.460,316998.9,316998.9,19331,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415141,188537.00
02/25/2016 10:45,2,1.770,ACTIVE,215.09,365.49,59.986,1456415103,"201051344000576","219011344069620",32.62,1.50,0,336.34,386.83,58.5,54.5,0.455,322440.4,322440.4,18795,0,0,0,L,1122011218,0,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415142,188538.00
02/25/2016 10:45,2,1.639,ACTIVE,211.93,353.17,59.944,1456415103,"274151322000087","219011344069620",31.41,4.50,0,332.43,367.90,52.2,48.4,0.340,565638.6,565638.6,12629,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456415143,188539.00
02/25/2016 11:00,2,1.447,ACTIVE,214.87,354.97,59.986,1456416003,"201051344000645","219011344069620",31.97,3.00,0,338.74,388.04,47.0,43.4,0.376,321481.7,321481.7,18942,0,0,0,L,1122011218,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416005,188540.00
02/25/2016 11:00,2,1.326,ACTIVE,212.16,351.67,59.922,1456416003,"274151322000085","219011344069620",31.09,4.00,0,335.14,369.40,41.8,38.4,0.278,593363.7,593363.7,12604,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416006,188541.00
02/25/2016 11:00,2,1.447,ACTIVE,214.87,356.48,59.954,1456416003,"201051344000633","219011344069620",31.87,2.50,0,338.74,390.14,46.7,43.2,0.384,313104.9,313104.9,19352,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416007,188542.00
02/25/2016 11:00,2,1.451,ACTIVE,214.64,356.78,59.944,1456416003,"201051344000469","219011344069620",32.05,2.00,0,338.74,390.14,47.1,43.5,0.371,313920.8,313920.8,19344,0,0,0,L,1122011218,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416008,188543.00
02/25/2016 11:00,2,1.396,ACTIVE,211.93,355.88,59.959,1456416003,"201051344000646","219011344069620",31.99,2.50,0,336.64,385.63,45.2,41.7,0.362,319297.4,319297.4,23874,0,0,0,L,1122011218,0,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416009,188544.00
02/25/2016 11:00,2,1.348,ACTIVE,211.70,351.37,59.981,1456416003,"274151322000052","219011344069620",31.59,3.70,0,335.14,372.11,43.1,39.7,0.296,601038.5,601038.5,12813,0,0,0,L,1151911521,0,120.65,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416010,188545.00
02/25/2016 11:00,2,1.439,ACTIVE,212.38,352.27,59.959,1456416003,"201051344000585","219011344069620",31.65,3.00,0,337.84,387.14,46.2,42.7,0.371,324300.2,324300.2,23880,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416010,188546.00
02/25/2016 11:00,2,1.371,ACTIVE,211.93,357.98,59.959,1456416003,"201051344001230","219011344069620",32.18,2.50,0,337.24,386.23,44.8,41.3,0.354,323222.9,323222.9,23658,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416011,188547.00
02/25/2016 11:00,2,1.422,ACTIVE,212.61,352.87,59.938,1456416003,"201051344000582","219011344069620",31.69,1.50,0,336.94,384.73,45.6,42.1,0.354,316767.6,316767.6,23860,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416012,188548.00
02/25/2016 11:00,2,1.436,ACTIVE,211.70,356.48,59.954,1456416003,"201051344000955","219011344069620",32.10,2.50,0,339.04,385.93,46.7,43.1,0.376,327362.9,327362.9,23795,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416013,188549.00
02/25/2016 11:00,2,0.902,ACTIVE,211.70,442.44,59.954,1456416003,"274151322000094","219011344069620",41.17,5.50,0,334.24,471.90,37.9,34.7,0.261,483673.4,483673.4,13275,0,0,0,L,1151911521,0,120.88,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416014,188550.00
02/25/2016 11:00,2,1.443,ACTIVE,214.41,357.38,59.959,1456416003,"201051344000579","219011344069620",32.26,3.30,0,339.95,391.04,47.2,43.6,0.367,328013.4,328013.4,19279,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416015,188551.00
02/25/2016 11:00,2,1.449,ACTIVE,211.70,355.58,59.954,1456416003,"201051344000890","219011344069620",32.07,3.00,0,338.14,386.83,47.1,43.6,0.354,324778.0,324778.0,23814,0,0,0,L,1122011218,0,122.23,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416016,188552.00
02/25/2016 11:00,2,1.447,ACTIVE,212.16,354.37,59.959,1456416003,"201051344000438","219011344069620",31.77,2.50,0,341.15,388.64,46.6,43.1,0.367,326932.6,326932.6,23811,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416017,188553.00
02/25/2016 11:00,2,1.438,ACTIVE,212.16,355.88,59.949,1456416003,"201051344000417","219011344069620",32.05,2.50,0,337.54,384.13,46.6,43.1,0.367,320793.6,320793.6,23964,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416018,188554.00
02/25/2016 11:00,2,1.330,ACTIVE,211.93,351.67,59.954,1456416003,"274151322000083","219011344069620",31.37,4.00,0,334.24,371.51,42.3,38.9,0.287,595199.5,595199.5,12851,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416019,188555.00
02/25/2016 11:00,2,1.420,ACTIVE,212.16,357.38,59.949,1456416003,"274151322000076","219011344069620",31.87,4.50,0,339.95,380.22,45.8,42.3,0.318,633353.8,633353.8,12850,0,0,0,L,1151911521,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416020,188556.00
02/25/2016 11:00,2,1.451,ACTIVE,214.19,354.07,59.970,1456416003,"201051344000868","219011344069620",31.69,2.00,0,339.65,387.74,46.6,43.0,0.371,312870.1,312870.1,19072,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416021,188557.00
02/25/2016 11:00,2,1.400,ACTIVE,211.70,356.18,59.959,1456416003,"274151322000095","219011344069620",31.87,3.70,0,337.54,377.52,45.2,41.7,0.296,626643.5,626643.5,12738,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416022,188558.00
02/25/2016 11:00,2,1.438,ACTIVE,214.19,357.08,59.917,1456416003,"201051344000988","219011344069620",32.01,3.00,0,336.04,387.74,46.7,43.1,0.371,311067.3,311067.3,19354,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416023,188559.00
02/25/2016 11:00,2,1.400,ACTIVE,212.16,358.88,59.933,1456416003,"201051344001025","219011344069620",32.44,2.50,0,337.24,386.23,46.1,42.5,0.354,324469.6,324469.6,23872,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416023,188560.00
02/25/2016 11:00,2,1.451,ACTIVE,214.41,355.28,59.970,1456416003,"201051344000458","219011344069620",31.95,4.00,0,339.95,387.14,47.0,43.4,0.380,321590.4,321590.4,19264,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416024,188561.00
02/25/2016 11:00,2,1.441,ACTIVE,215.09,356.18,59.970,1456416003,"201051344000853","219011344069620",32.12,2.50,0,338.14,388.34,46.9,43.4,0.380,319805.6,319805.6,18891,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416025,188562.00
02/25/2016 11:00,2,1.412,ACTIVE,212.38,354.97,59.965,1456416003,"201051344000685","219011344069620",31.95,2.00,0,336.34,384.43,45.7,42.2,0.376,326731.9,326731.9,23679,0,0,0,L,1122011218,0,123.14,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416026,188563.00
02/25/2016 11:00,2,1.383,ACTIVE,212.16,355.28,59.975,1456416003,"201051344000917","219011344069620",31.97,3.30,0,337.54,387.44,44.8,41.3,0.354,324097.9,324097.9,23679,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416027,188564.00
02/25/2016 11:00,2,1.389,ACTIVE,212.16,354.67,59.975,1456416003,"201051344001145","219011344069620",31.95,2.00,0,338.44,385.63,44.9,41.4,0.358,329200.1,329200.1,23536,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416028,188565.00
02/25/2016 11:00,2,1.418,ACTIVE,212.16,355.28,59.986,1456416003,"201051344000651","219011344069620",32.01,1.50,0,337.24,386.23,46.0,42.5,0.358,320811.8,320811.8,23910,0,0,0,L,1122011218,0,122.68,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416029,188566.00
02/25/2016 11:00,2,1.295,ACTIVE,211.48,352.27,59.970,1456416003,"274151322000088","219011344069620",30.65,4.00,0,333.93,368.20,40.2,36.9,0.252,577924.0,577924.0,12554,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416030,188567.00
02/25/2016 11:00,2,0.889,ACTIVE,212.61,443.94,59.944,1456416003,"274151322000068","219011344069620",42.04,7.30,0,334.84,483.92,37.8,34.6,0.234,483616.7,483616.7,13451,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416031,188568.00
02/25/2016 11:00,2,1.395,ACTIVE,211.70,353.17,59.959,1456416003,"201051344001135","219011344069620",31.81,2.50,0,337.54,385.33,45.0,41.5,0.358,317473.7,317473.7,23881,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416032,188569.00
02/25/2016 11:00,2,1.451,ACTIVE,213.74,354.97,59.970,1456416003,"201051344000594","219011344069620",31.91,3.00,0,338.44,387.14,47.0,43.4,0.358,323587.4,323587.4,19293,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416033,188570.00
02/25/2016 11:00,2,1.400,ACTIVE,212.16,354.37,59.996,1456416003,"201051344001203","219011344069620",31.89,2.50,0,336.64,386.23,45.3,41.8,0.367,323782.6,323782.6,23858,0,0,0,L,1122011218,0,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416034,188571.00
02/25/2016 11:00,2,1.305,ACTIVE,211.48,345.36,59.938,1456416003,"274151322000054","219011344069620",31.27,4.50,0,334.54,370.30,41.3,37.9,0.283,590482.5,590482.5,12584,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416035,188572.00
