ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 11:00,2,1.434,ACTIVE,214.41,353.17,60.002,1456416003,"201051344000867","219011344069620",31.69,3.70,0,339.65,386.53,46.0,42.5,0.362,312229.8,312229.8,19320,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416036,188573.00
02/25/2016 11:00,2,1.408,ACTIVE,212.16,357.08,59.970,1456416003,"201051344001093","219011344069620",32.16,3.30,0,336.64,386.53,45.9,42.4,0.349,322516.8,322516.8,23739,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416037,188574.00
02/25/2016 11:00,2,1.383,ACTIVE,213.96,354.07,59.965,1456416003,"201051344000900","219011344069620",31.73,1.50,0,339.65,389.84,44.5,41.0,0.358,328764.9,328764.9,18732,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416038,188575.00
02/25/2016 11:00,2,1.445,ACTIVE,214.41,353.17,59.954,1456416003,"201051344000648","219011344069620",31.61,1.50,0,339.95,386.83,46.4,42.8,0.358,320691.1,320691.1,18999,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416039,188576.00
02/25/2016 11:00,2,1.416,ACTIVE,214.41,359.78,59.970,1456416003,"201051344000569","219011344069620",32.42,2.50,0,340.25,390.74,46.5,43.0,0.362,329594.3,329594.3,18678,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416039,188577.00
02/25/2016 11:00,2,1.410,ACTIVE,214.19,354.67,59.970,1456416003,"201051344000983","219011344069620",31.91,3.00,0,339.65,388.64,45.6,42.1,0.376,321365.6,321365.6,19124,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416040,188578.00
02/25/2016 11:00,2,1.402,ACTIVE,214.41,353.47,59.949,1456416003,"201051344001158","219011344069620",31.79,2.00,0,339.65,388.94,45.1,41.7,0.362,317010.4,317010.4,19332,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416041,188579.00
02/25/2016 11:00,2,1.436,ACTIVE,214.19,354.07,59.938,1456416003,"201051344000576","219011344069620",31.81,1.50,0,338.74,388.34,46.2,42.7,0.358,322452.3,322452.3,18796,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416042,188580.00
02/25/2016 11:00,2,1.299,ACTIVE,211.48,348.66,59.970,1456416003,"274151322000087","219011344069620",30.79,5.50,0,334.84,368.20,40.5,37.2,0.265,565649.1,565649.1,12630,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416043,188581.00
02/25/2016 11:15,2,1.453,ACTIVE,214.64,353.47,59.975,1456416904,"201051344000645","219011344069620",31.65,3.00,0,338.44,377.22,46.6,43.1,0.367,321491.7,321491.7,18943,0,0,0,L,1122011218,0,122.91,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416905,188582.00
02/25/2016 11:15,2,1.303,ACTIVE,211.93,352.57,59.954,1456416904,"274151322000085","219011344069620",31.35,4.00,0,335.14,360.99,41.3,38.0,0.274,593372.5,593372.5,12605,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416906,188583.00
02/25/2016 11:15,2,1.438,ACTIVE,214.41,356.18,59.986,1456416904,"201051344000633","219011344069620",31.97,3.00,0,336.94,379.32,46.6,43.0,0.371,313114.9,313114.9,19353,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416906,188584.00
02/25/2016 11:15,2,1.438,ACTIVE,214.41,357.08,59.975,1456416904,"201051344000469","219011344069620",32.16,1.50,0,336.94,379.92,46.8,43.3,0.371,313930.8,313930.8,19345,0,0,0,L,1122011218,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416907,188585.00
02/25/2016 11:15,2,1.383,ACTIVE,212.16,357.68,59.965,1456416904,"201051344000646","219011344069620",32.18,2.00,0,335.14,378.12,45.1,41.6,0.362,319307.0,319307.0,23875,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416908,188586.00
02/25/2016 11:15,2,1.338,ACTIVE,211.70,348.66,59.970,1456416904,"274151322000052","219011344069620",31.59,4.00,0,333.93,364.59,42.8,39.4,0.301,601047.6,601047.6,12814,0,0,0,L,1151911521,0,120.88,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416909,188587.00
02/25/2016 11:15,2,1.418,ACTIVE,212.61,356.48,59.975,1456416904,"201051344000585","219011344069620",32.07,3.00,0,333.93,377.22,46.2,42.6,0.367,324310.0,324310.0,23881,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416910,188588.00
02/25/2016 11:15,2,1.365,ACTIVE,212.16,359.18,59.970,1456416904,"201051344001230","219011344069620",32.36,2.50,0,333.93,376.92,44.8,41.3,0.354,323232.4,323232.4,23659,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416911,188589.00
02/25/2016 11:15,2,1.406,ACTIVE,212.83,355.28,59.996,1456416904,"201051344000582","219011344069620",31.95,2.00,0,334.54,376.01,45.5,42.0,0.349,316777.3,316777.3,23861,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416912,188590.00
02/25/2016 11:15,2,1.418,ACTIVE,211.93,358.88,59.949,1456416904,"201051344000955","219011344069620",32.34,2.50,0,333.63,378.12,46.5,43.0,0.371,327372.8,327372.8,23796,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416913,188591.00
02/25/2016 11:15,2,0.861,ACTIVE,212.16,449.65,59.959,1456416904,"274151322000094","219011344069620",42.60,6.00,0,333.93,466.79,37.6,34.4,0.256,483681.3,483681.3,13276,0,0,0,L,1151911521,0,121.10,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416914,188592.00
02/25/2016 11:15,2,1.467,ACTIVE,214.41,354.67,59.965,1456416904,"201051344000579","219011344069620",31.69,3.30,0,337.54,380.52,47.1,43.6,0.371,328023.5,328023.5,19280,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416915,188593.00
02/25/2016 11:15,2,1.439,ACTIVE,212.16,357.38,60.002,1456416904,"201051344000890","219011344069620",32.18,3.00,0,333.33,378.42,46.9,43.4,0.358,324788.0,324788.0,23815,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416916,188594.00
02/25/2016 11:15,2,1.420,ACTIVE,212.38,359.78,59.970,1456416904,"201051344000438","219011344069620",32.46,2.50,0,334.54,380.52,46.7,43.1,0.362,326942.6,326942.6,23812,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416917,188595.00
02/25/2016 11:15,2,1.438,ACTIVE,212.38,355.88,59.954,1456416904,"201051344000417","219011344069620",32.03,2.50,0,333.93,376.92,46.6,43.1,0.371,320803.5,320803.5,23965,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416918,188596.00
02/25/2016 11:15,2,1.334,ACTIVE,212.16,349.86,59.959,1456416904,"274151322000083","219011344069620",31.19,4.50,0,334.54,363.99,42.1,38.7,0.292,595208.4,595208.4,12852,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416919,188597.00
02/25/2016 11:15,2,1.393,ACTIVE,212.83,356.18,59.975,1456416904,"274151322000076","219011344069620",32.38,4.50,0,335.44,372.71,45.7,42.2,0.309,633363.5,633363.5,12851,0,0,0,L,1151911521,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416920,188598.00
02/25/2016 11:15,2,1.457,ACTIVE,213.96,353.47,60.012,1456416904,"201051344000868","219011344069620",31.55,2.50,0,336.64,376.01,46.5,43.0,0.362,312880.0,312880.0,19073,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416921,188599.00
02/25/2016 11:15,2,1.389,ACTIVE,211.93,360.99,59.970,1456416904,"274151322000095","219011344069620",32.07,3.70,0,333.93,370.00,45.1,41.7,0.305,626653.0,626653.0,12739,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416922,188600.00
02/25/2016 11:15,2,1.455,ACTIVE,214.19,354.97,59.991,1456416904,"201051344000988","219011344069620",31.63,3.30,0,337.54,377.82,46.6,43.1,0.367,311077.2,311077.2,19355,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416922,188601.00
02/25/2016 11:15,2,1.430,ACTIVE,212.38,354.37,60.018,1456416904,"201051344001025","219011344069620",31.97,2.50,0,333.33,377.82,46.3,42.7,0.367,324479.5,324479.5,23873,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416923,188602.00
02/25/2016 11:15,2,1.463,ACTIVE,213.96,353.17,59.975,1456416904,"201051344000458","219011344069620",31.63,4.00,0,336.94,376.62,47.0,43.4,0.384,321600.4,321600.4,19265,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416924,188603.00
02/25/2016 11:15,2,1.451,ACTIVE,214.87,355.88,59.965,1456416904,"201051344000853","219011344069620",31.95,2.50,0,337.84,379.02,47.0,43.4,0.367,319815.7,319815.7,18892,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416925,188604.00
02/25/2016 11:15,2,1.406,ACTIVE,212.61,357.38,59.975,1456416904,"201051344000685","219011344069620",32.16,2.00,0,335.44,378.42,45.8,42.3,0.376,326741.6,326741.6,23680,0,0,0,L,1122011218,0,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416926,188605.00
02/25/2016 11:15,2,1.393,ACTIVE,212.61,355.58,59.970,1456416904,"201051344000917","219011344069620",32.01,3.30,0,334.54,376.92,45.2,41.7,0.354,324107.5,324107.5,23680,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416927,188606.00
02/25/2016 11:15,2,1.402,ACTIVE,212.61,354.67,59.959,1456416904,"201051344001145","219011344069620",31.91,2.00,0,335.44,378.42,45.3,41.8,0.367,329209.7,329209.7,23537,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416928,188607.00
02/25/2016 11:15,2,1.410,ACTIVE,212.61,358.88,59.981,1456416904,"201051344000651","219011344069620",32.36,2.00,0,334.24,376.62,46.2,42.7,0.362,320821.6,320821.6,23911,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416929,188608.00
02/25/2016 11:15,2,1.283,ACTIVE,211.70,344.45,59.959,1456416904,"274151322000088","219011344069620",31.03,4.00,0,333.93,360.38,40.3,37.0,0.265,577932.5,577932.5,12555,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416930,188609.00
02/25/2016 11:15,2,0.887,ACTIVE,213.06,450.26,59.965,1456416904,"274151322000068","219011344069620",42.30,7.00,0,334.54,467.99,38.0,34.8,0.247,483624.7,483624.7,13452,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416931,188610.00
02/25/2016 11:15,2,1.398,ACTIVE,212.38,354.67,59.975,1456416904,"201051344001135","219011344069620",31.93,3.00,0,334.54,376.92,45.2,41.8,0.358,317483.3,317483.3,23882,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416932,188611.00
02/25/2016 11:15,2,1.473,ACTIVE,213.51,354.67,59.996,1456416904,"201051344000594","219011344069620",31.77,3.00,0,334.54,378.42,47.4,43.8,0.367,323597.6,323597.6,19294,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416933,188612.00
02/25/2016 11:15,2,1.410,ACTIVE,212.83,354.07,59.975,1456416904,"201051344001203","219011344069620",31.93,2.50,0,334.84,378.12,45.6,42.1,0.367,323792.2,323792.2,23859,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416934,188613.00
02/25/2016 11:15,2,1.312,ACTIVE,212.16,350.77,59.970,1456416904,"274151322000054","219011344069620",31.27,4.50,0,333.93,363.39,41.6,38.2,0.283,590491.3,590491.3,12585,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416935,188614.00
02/25/2016 11:15,2,1.434,ACTIVE,214.41,354.67,59.981,1456416904,"201051344000867","219011344069620",31.95,3.70,0,336.34,376.01,46.4,42.9,0.362,312239.7,312239.7,19321,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416935,188615.00
02/25/2016 11:15,2,1.439,ACTIVE,212.61,356.78,59.965,1456416904,"201051344001093","219011344069620",32.08,3.00,0,332.43,377.22,46.8,43.2,0.349,322526.7,322526.7,23740,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416936,188616.00
02/25/2016 11:15,2,1.385,ACTIVE,213.96,356.18,59.912,1456416904,"201051344000900","219011344069620",32.07,2.00,0,337.84,379.62,45.0,41.5,0.371,328774.4,328774.4,18733,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416937,188617.00
02/25/2016 11:15,2,1.447,ACTIVE,214.19,354.97,60.018,1456416904,"201051344000648","219011344069620",31.99,2.00,0,337.54,377.52,47.0,43.4,0.362,320701.1,320701.1,19000,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416939,188618.00
02/25/2016 11:15,2,1.449,ACTIVE,214.41,357.08,59.933,1456416904,"201051344000569","219011344069620",32.14,2.50,0,336.94,378.72,47.1,43.6,0.371,329604.4,329604.4,18679,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416939,188619.00
02/25/2016 11:15,2,1.410,ACTIVE,214.19,358.88,59.970,1456416904,"201051344000983","219011344069620",32.34,3.00,0,337.54,378.42,46.2,42.7,0.380,321375.4,321375.4,19125,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416940,188620.00
02/25/2016 11:15,2,1.416,ACTIVE,214.41,354.97,59.970,1456416904,"201051344001158","219011344069620",31.97,2.50,0,337.84,377.22,45.9,42.4,0.371,317020.2,317020.2,19333,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416941,188621.00
02/25/2016 11:15,2,1.459,ACTIVE,214.64,355.58,59.970,1456416904,"201051344000576","219011344069620",31.83,2.00,0,337.24,379.32,47.0,43.5,0.367,322462.3,322462.3,18797,0,0,0,L,1122011218,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416942,188622.00
02/25/2016 11:15,2,1.316,ACTIVE,212.16,348.66,59.975,1456416904,"274151322000087","219011344069620",30.87,5.50,0,334.54,360.38,41.2,37.8,0.274,565657.8,565657.8,12631,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456416943,188623.00
02/25/2016 11:30,2,1.475,ACTIVE,214.64,356.48,60.012,1456417803,"201051344000645","219011344069620",31.93,3.00,0,337.84,380.22,47.7,44.1,0.376,321502.2,321502.2,18944,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417804,188624.00
02/25/2016 11:30,2,1.318,ACTIVE,211.93,346.56,60.002,1456417803,"274151322000085","219011344069620",31.49,4.00,0,334.24,361.89,42.0,38.6,0.278,593381.8,593381.8,12606,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417805,188625.00
02/25/2016 11:30,2,1.473,ACTIVE,214.64,356.18,59.959,1456417803,"201051344000633","219011344069620",31.95,3.00,0,336.94,380.82,47.7,44.1,0.380,313125.3,313125.3,19354,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417806,188626.00
02/25/2016 11:30,2,1.471,ACTIVE,214.41,358.88,59.959,1456417803,"201051344000469","219011344069620",32.32,2.00,0,337.84,380.52,48.1,44.5,0.384,313941.4,313941.4,19346,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417807,188627.00
02/25/2016 11:30,2,1.434,ACTIVE,212.61,354.07,59.933,1456417803,"201051344000646","219011344069620",31.81,2.50,0,333.63,378.12,46.2,42.7,0.371,319317.1,319317.1,23876,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417808,188628.00
02/25/2016 11:30,2,1.383,ACTIVE,211.48,349.56,59.970,1456417803,"274151322000052","219011344069620",31.37,4.50,0,333.63,365.80,43.9,40.5,0.305,601057.2,601057.2,12815,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417809,188629.00
02/25/2016 11:30,2,1.436,ACTIVE,212.83,360.99,60.007,1456417803,"201051344000585","219011344069620",32.44,3.00,0,334.24,378.42,47.2,43.6,0.371,324320.4,324320.4,23882,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417810,188630.00
02/25/2016 11:30,2,1.426,ACTIVE,212.61,355.28,59.991,1456417803,"201051344001230","219011344069620",31.93,2.50,0,334.24,379.92,46.1,42.6,0.367,323242.4,323242.4,23660,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417811,188631.00
02/25/2016 11:30,2,1.439,ACTIVE,213.29,357.68,59.933,1456417803,"201051344000582","219011344069620",32.12,2.00,0,333.93,379.02,46.9,43.3,0.358,316787.5,316787.5,23862,0,0,0,L,1122011218,0,122.68,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417812,188632.00
02/25/2016 11:30,2,1.477,ACTIVE,212.16,356.78,59.996,1456417803,"201051344000955","219011344069620",32.12,3.00,0,333.93,381.12,48.0,44.4,0.384,327383.2,327383.2,23797,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417812,188633.00
02/25/2016 11:30,2,0.902,ACTIVE,211.93,452.96,59.981,1456417803,"274151322000094","219011344069620",42.30,6.00,0,333.93,471.30,39.2,35.9,0.270,483689.6,483689.6,13277,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417813,188634.00
02/25/2016 11:30,2,1.512,ACTIVE,214.41,355.58,60.018,1456417803,"201051344000579","219011344069620",32.01,3.70,0,338.14,382.93,49.0,45.4,0.393,328034.1,328034.1,19281,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417814,188635.00
02/25/2016 11:30,2,1.471,ACTIVE,212.38,360.38,59.922,1456417803,"201051344000890","219011344069620",32.54,3.00,0,333.63,380.22,48.5,44.9,0.371,324798.5,324798.5,23816,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417815,188636.00
02/25/2016 11:30,2,1.471,ACTIVE,212.61,360.08,59.965,1456417803,"201051344000438","219011344069620",32.42,2.00,0,334.84,381.42,48.4,44.8,0.384,326953.1,326953.1,23813,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417816,188637.00
02/25/2016 11:30,2,1.494,ACTIVE,212.83,356.48,60.018,1456417803,"201051344000417","219011344069620",32.01,3.00,0,334.54,376.01,48.5,44.9,0.380,320814.0,320814.0,23966,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417817,188638.00
02/25/2016 11:30,2,1.371,ACTIVE,211.70,350.47,59.970,1456417803,"274151322000083","219011344069620",31.67,4.50,0,334.24,365.19,44.0,40.5,0.309,595217.9,595217.9,12853,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417818,188639.00
02/25/2016 11:30,2,1.463,ACTIVE,212.61,352.27,59.975,1456417803,"274151322000076","219011344069620",32.22,4.00,0,336.34,373.01,47.7,44.1,0.327,633373.7,633373.7,12852,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417819,188640.00
02/25/2016 11:30,2,1.514,ACTIVE,214.19,354.97,59.991,1456417803,"201051344000868","219011344069620",31.85,2.00,0,336.94,376.92,48.9,45.2,0.384,312890.5,312890.5,19074,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417820,188641.00
02/25/2016 11:30,2,1.455,ACTIVE,211.93,360.99,59.986,1456417803,"274151322000095","219011344069620",32.07,4.00,0,334.54,371.21,47.2,43.7,0.318,626663.1,626663.1,12740,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417821,188642.00
02/25/2016 11:30,2,1.521,ACTIVE,214.41,356.48,59.996,1456417803,"201051344000988","219011344069620",31.83,3.30,0,336.94,379.62,49.0,45.4,0.402,311087.7,311087.7,19356,0,0,0,L,1122011218,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417822,188643.00
02/25/2016 11:30,2,1.498,ACTIVE,212.61,355.58,59.928,1456417803,"201051344001025","219011344069620",32.01,3.00,0,333.03,379.02,48.6,45.0,0.380,324489.9,324489.9,23874,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417823,188644.00
02/25/2016 11:30,2,1.533,ACTIVE,214.41,354.37,59.970,1456417803,"201051344000458","219011344069620",31.85,4.00,0,338.14,379.32,49.5,45.8,0.384,321611.0,321611.0,19266,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417824,188645.00
02/25/2016 11:30,2,1.516,ACTIVE,215.09,358.88,60.002,1456417803,"201051344000853","219011344069620",32.28,2.00,0,337.84,379.92,49.7,46.0,0.384,319826.3,319826.3,18893,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417825,188646.00
02/25/2016 11:30,2,1.492,ACTIVE,212.83,354.97,59.959,1456417803,"201051344000685","219011344069620",31.87,2.50,0,335.74,379.32,48.2,44.6,0.402,326751.9,326751.9,23681,0,0,0,L,1122011218,0,123.14,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417826,188647.00
02/25/2016 11:30,2,1.453,ACTIVE,213.06,358.58,59.922,1456417803,"201051344000917","219011344069620",32.20,3.70,0,334.54,378.42,47.4,43.8,0.376,324117.6,324117.6,23681,0,0,0,L,1122011218,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417827,188648.00
02/25/2016 11:30,2,1.459,ACTIVE,212.61,357.98,60.044,1456417803,"201051344001145","219011344069620",32.20,2.00,0,335.74,379.32,47.6,44.1,0.384,329219.9,329219.9,23538,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417827,188649.00
02/25/2016 11:30,2,1.516,ACTIVE,213.06,353.17,59.912,1456417803,"201051344000651","219011344069620",31.77,2.00,0,335.44,377.82,48.8,45.1,0.376,320832.0,320832.0,23912,0,0,0,L,1122011218,0,123.14,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417828,188650.00
02/25/2016 11:30,2,1.359,ACTIVE,211.93,347.16,59.996,1456417803,"274151322000088","219011344069620",31.01,4.00,0,333.93,360.99,42.7,39.3,0.274,577941.5,577941.5,12556,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417829,188651.00
02/25/2016 11:30,2,0.924,ACTIVE,212.61,453.86,59.981,1456417803,"274151322000068","219011344069620",42.44,7.00,0,334.24,471.60,40.1,36.8,0.261,483633.2,483633.2,13453,0,0,0,L,1151911521,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417830,188652.00
02/25/2016 11:30,2,1.471,ACTIVE,212.61,355.88,60.018,1456417803,"201051344001135","219011344069620",32.01,3.30,0,334.84,379.02,47.6,44.1,0.380,317493.5,317493.5,23883,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417831,188653.00
02/25/2016 11:30,2,1.547,ACTIVE,213.74,355.88,59.928,1456417803,"201051344000594","219011344069620",31.91,3.30,0,335.74,380.82,50.0,46.4,0.389,323608.2,323608.2,19295,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417832,188654.00
02/25/2016 11:30,2,1.486,ACTIVE,212.61,354.97,59.991,1456417803,"201051344001203","219011344069620",31.97,3.00,0,335.44,379.02,48.2,44.6,0.389,323802.5,323802.5,23860,0,0,0,L,1122011218,0,122.91,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417833,188655.00
02/25/2016 11:30,2,1.387,ACTIVE,211.93,347.16,59.975,1456417803,"274151322000054","219011344069620",31.35,4.50,0,334.54,364.89,44.0,40.6,0.296,590500.5,590500.5,12586,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417834,188656.00
02/25/2016 11:30,2,1.516,ACTIVE,214.64,355.58,59.975,1456417803,"201051344000867","219011344069620",31.95,3.70,0,336.34,378.12,49.1,45.5,0.384,312250.1,312250.1,19322,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417835,188657.00
02/25/2016 11:30,2,1.510,ACTIVE,212.83,357.38,59.954,1456417803,"201051344001093","219011344069620",32.10,3.00,0,332.73,378.42,49.1,45.5,0.371,322537.2,322537.2,23741,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417836,188658.00
02/25/2016 11:30,2,1.473,ACTIVE,214.19,356.18,59.996,1456417803,"201051344000900","219011344069620",31.99,1.50,0,339.04,380.82,47.7,44.1,0.393,328784.5,328784.5,18734,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417837,188659.00
02/25/2016 11:30,2,1.518,ACTIVE,214.64,358.28,60.018,1456417803,"201051344000648","219011344069620",32.18,1.50,0,337.54,381.42,49.5,45.8,0.389,320711.7,320711.7,19001,0,0,0,L,1122011218,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417837,188660.00
02/25/2016 11:30,2,1.525,ACTIVE,214.41,360.08,60.007,1456417803,"201051344000569","219011344069620",32.36,2.50,0,337.54,381.73,50.0,46.3,0.393,329615.0,329615.0,18680,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417838,188661.00
02/25/2016 11:30,2,1.514,ACTIVE,214.41,356.78,59.928,1456417803,"201051344000983","219011344069620",31.95,3.00,0,339.04,380.82,49.0,45.4,0.407,321385.8,321385.8,19126,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417839,188662.00
02/25/2016 11:30,2,1.504,ACTIVE,214.64,354.97,59.965,1456417803,"201051344001158","219011344069620",31.85,3.00,0,338.74,379.32,48.6,45.0,0.393,317030.5,317030.5,19334,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417840,188663.00
02/25/2016 11:30,2,1.535,ACTIVE,214.87,355.58,59.975,1456417803,"201051344000576","219011344069620",32.03,2.00,0,336.94,381.42,49.8,46.2,0.371,322472.9,322472.9,18798,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417841,188664.00
02/25/2016 11:30,2,1.373,ACTIVE,211.93,344.76,59.991,1456417803,"274151322000087","219011344069620",31.37,5.50,0,334.54,362.19,43.6,40.2,0.287,565667.0,565667.0,12632,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456417842,188665.00
02/25/2016 11:45,2,1.789,ACTIVE,215.09,358.58,60.034,1456418704,"201051344000645","219011344069620",32.05,3.00,0,338.14,385.03,58.1,54.2,0.455,321514.1,321514.1,18945,0,0,0,L,1122011218,0,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418705,188666.00
02/25/2016 11:45,2,1.639,ACTIVE,212.16,346.86,60.007,1456418704,"274151322000085","219011344069620",31.37,4.50,0,334.24,366.40,52.0,48.3,0.345,593392.3,593392.3,12607,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418706,188667.00
02/25/2016 11:45,2,1.777,ACTIVE,215.09,360.08,60.034,1456418704,"201051344000633","219011344069620",32.10,3.30,0,336.94,386.23,57.9,53.9,0.473,313137.1,313137.1,19355,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418707,188668.00
02/25/2016 11:45,2,1.795,ACTIVE,215.09,360.38,60.034,1456418704,"201051344000469","219011344069620",32.01,1.50,0,338.74,387.74,58.3,54.3,0.473,313953.3,313953.3,19347,0,0,0,L,1122011218,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418707,188669.00
02/25/2016 11:45,2,1.705,ACTIVE,212.61,362.79,60.023,1456418704,"201051344000646","219011344069620",32.42,3.00,0,335.14,383.23,56.0,52.1,0.460,319328.5,319328.5,23877,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418708,188670.00
02/25/2016 11:45,2,1.688,ACTIVE,211.93,353.77,59.965,1456418704,"274151322000052","219011344069620",31.37,4.50,0,333.93,370.60,53.7,49.9,0.371,601068.1,601068.1,12816,0,0,0,L,1151911521,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418709,188671.00
02/25/2016 11:45,2,1.768,ACTIVE,213.06,359.18,59.933,1456418704,"201051344000585","219011344069620",31.99,3.30,0,337.24,383.53,57.3,53.4,0.464,324332.0,324332.0,23883,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418710,188672.00
02/25/2016 11:45,2,1.693,ACTIVE,212.83,363.39,59.996,1456418704,"201051344001230","219011344069620",32.58,3.00,0,337.24,384.43,56.0,52.1,0.446,323253.8,323253.8,23661,0,0,0,L,1122011218,0,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418711,188673.00
02/25/2016 11:45,2,1.748,ACTIVE,213.51,357.98,59.954,1456418704,"201051344000582","219011344069620",31.99,2.50,0,337.24,385.33,56.7,52.8,0.442,316799.0,316799.0,23863,0,0,0,L,1122011218,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418712,188674.00
02/25/2016 11:45,2,1.768,ACTIVE,212.61,360.99,59.996,1456418704,"201051344000955","219011344069620",32.24,3.30,0,339.04,385.93,57.8,53.8,0.473,327395.0,327395.0,23798,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418713,188675.00
02/25/2016 11:45,2,1.096,ACTIVE,211.93,458.07,60.012,1456418704,"274151322000094","219011344069620",42.56,6.30,0,335.14,477.01,47.7,44.1,0.323,483699.1,483699.1,13278,0,0,0,L,1151911521,0,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418714,188676.00
02/25/2016 11:45,2,1.793,ACTIVE,214.87,360.08,60.007,1456418704,"201051344000579","219011344069620",32.20,3.70,0,339.04,387.14,58.5,54.5,0.468,328046.1,328046.1,19282,0,0,0,L,1122011218,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418715,188677.00
02/25/2016 11:45,2,1.781,ACTIVE,212.61,360.99,59.991,1456418704,"201051344000890","219011344069620",32.24,3.30,0,338.44,385.03,58.2,54.2,0.455,324810.4,324810.4,23817,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418716,188678.00
02/25/2016 11:45,2,1.770,ACTIVE,213.06,361.59,60.018,1456418704,"201051344000438","219011344069620",32.30,2.50,0,340.85,386.53,58.0,54.0,0.464,326964.9,326964.9,23814,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418717,188679.00
02/25/2016 11:45,2,1.771,ACTIVE,213.06,360.08,59.954,1456418704,"201051344000417","219011344069620",32.12,3.30,0,336.94,382.03,57.7,53.8,0.468,320825.8,320825.8,23967,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418718,188680.00
02/25/2016 11:45,2,1.648,ACTIVE,212.16,359.78,60.007,1456418704,"274151322000083","219011344069620",31.91,5.00,0,333.63,370.90,53.2,49.5,0.367,595228.6,595228.6,12854,0,0,0,L,1151911521,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418719,188681.00
02/25/2016 11:45,2,1.758,ACTIVE,212.83,369.10,59.991,1456418704,"274151322000076","219011344069620",32.50,5.00,0,340.85,379.02,57.8,53.9,0.407,633385.4,633385.4,12853,0,0,0,L,1151911521,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418720,188682.00
02/25/2016 11:45,2,1.793,ACTIVE,214.64,360.99,60.018,1456418704,"201051344000868","219011344069620",32.14,2.50,0,337.84,386.23,58.4,54.5,0.464,312902.3,312902.3,19075,0,0,0,L,1122011218,0,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418721,188683.00
02/25/2016 11:45,2,1.760,ACTIVE,211.93,353.17,60.012,1456418704,"274151322000095","219011344069620",32.08,4.50,0,338.14,376.01,57.2,53.3,0.380,626674.6,626674.6,12741,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418722,188684.00
02/25/2016 11:45,2,1.814,ACTIVE,214.87,360.38,60.034,1456418704,"201051344000988","219011344069620",31.89,3.30,0,336.04,385.63,58.6,54.7,0.477,311099.6,311099.6,19357,0,0,0,L,1122011218,0,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418722,188685.00
02/25/2016 11:45,2,1.807,ACTIVE,212.83,354.67,60.039,1456418704,"201051344001025","219011344069620",31.65,3.00,0,337.24,384.43,57.9,53.9,0.460,324501.6,324501.6,23875,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418723,188686.00
02/25/2016 11:45,2,1.809,ACTIVE,214.64,360.38,59.944,1456418704,"201051344000458","219011344069620",32.14,4.00,0,338.14,386.23,58.9,54.9,0.495,321623.0,321623.0,19267,0,0,0,L,1122011218,0,122.68,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418724,188687.00
02/25/2016 11:45,2,1.818,ACTIVE,215.54,359.48,60.049,1456418704,"201051344000853","219011344069620",32.05,2.50,0,338.44,385.93,59.0,55.1,0.482,319838.2,319838.2,18894,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418725,188688.00
02/25/2016 11:45,2,1.752,ACTIVE,213.06,362.49,59.975,1456418704,"201051344000685","219011344069620",32.44,2.50,0,337.54,385.03,57.6,53.7,0.482,326763.5,326763.5,23682,0,0,0,L,1122011218,0,123.14,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418726,188689.00
02/25/2016 11:45,2,1.746,ACTIVE,213.51,360.38,59.970,1456418704,"201051344000917","219011344069620",32.18,4.00,0,337.84,385.33,56.9,53.0,0.468,324129.1,324129.1,23682,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418727,188690.00
02/25/2016 11:45,2,1.746,ACTIVE,213.06,360.99,60.012,1456418704,"201051344001145","219011344069620",32.30,2.50,0,339.04,386.23,57.1,53.2,0.464,329231.4,329231.4,23539,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418728,188691.00
02/25/2016 11:45,2,1.795,ACTIVE,213.06,357.68,60.023,1456418704,"201051344000651","219011344069620",31.95,2.50,0,337.54,383.83,58.1,54.2,0.460,320843.8,320843.8,23913,0,0,0,L,1122011218,0,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418729,188692.00
02/25/2016 11:45,2,1.629,ACTIVE,211.93,346.86,60.007,1456418704,"274151322000088","219011344069620",31.33,4.50,0,333.33,366.40,51.7,48.0,0.340,577951.7,577951.7,12557,0,0,0,L,1151911521,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418730,188693.00
02/25/2016 11:45,2,1.076,ACTIVE,213.06,464.68,60.002,1456418704,"274151322000068","219011344069620",43.77,7.30,0,336.94,482.72,48.1,44.5,0.314,483642.8,483642.8,13454,0,0,0,L,1151911521,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418731,188694.00
02/25/2016 11:45,2,1.742,ACTIVE,212.83,360.08,60.018,1456418704,"201051344001135","219011344069620",32.24,3.30,0,337.84,383.83,56.9,53.0,0.464,317505.0,317505.0,23884,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418732,188695.00
02/25/2016 11:45,2,1.809,ACTIVE,214.19,363.69,59.996,1456418704,"201051344000594","219011344069620",32.44,3.30,0,338.44,387.44,59.5,55.5,0.468,323620.3,323620.3,19296,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418733,188696.00
02/25/2016 11:45,2,1.766,ACTIVE,213.29,360.38,59.996,1456418704,"201051344001203","219011344069620",32.26,3.00,0,337.54,385.03,57.8,53.8,0.468,323814.1,323814.1,23861,0,0,0,L,1122011218,0,123.14,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418734,188697.00
02/25/2016 11:45,2,1.662,ACTIVE,212.38,350.77,60.002,1456418704,"274151322000054","219011344069620",31.59,5.00,0,332.73,369.40,53.2,49.4,0.367,590511.2,590511.2,12587,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418734,188698.00
02/25/2016 11:45,2,1.809,ACTIVE,215.09,358.88,60.034,1456418704,"201051344000867","219011344069620",32.03,3.70,0,337.84,387.44,58.7,54.7,0.455,312262.0,312262.0,19323,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418735,188699.00
02/25/2016 11:45,2,1.785,ACTIVE,213.06,362.79,60.002,1456418704,"201051344001093","219011344069620",32.44,3.70,0,338.14,384.73,58.6,54.7,0.451,322549.0,322549.0,23742,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418736,188700.00
02/25/2016 11:45,2,1.760,ACTIVE,214.41,361.89,60.012,1456418704,"201051344000900","219011344069620",32.30,1.50,0,337.84,388.04,57.6,53.7,0.468,328796.0,328796.0,18735,0,0,0,L,1122011218,0,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418737,188701.00
02/25/2016 11:45,2,1.820,ACTIVE,214.87,357.98,60.023,1456418704,"201051344000648","219011344069620",32.12,1.50,0,338.44,387.44,59.3,55.3,0.464,320723.6,320723.6,19002,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418738,188702.00
02/25/2016 11:45,2,1.805,ACTIVE,215.09,366.10,60.002,1456418704,"201051344000569","219011344069620",32.62,2.50,0,339.95,389.84,59.6,55.6,0.468,329627.0,329627.0,18681,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418739,188703.00
02/25/2016 11:45,2,1.793,ACTIVE,214.87,362.19,59.981,1456418704,"201051344000983","219011344069620",32.32,3.00,0,339.34,388.04,58.8,54.8,0.491,321397.6,321397.6,19127,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418740,188704.00
02/25/2016 11:45,2,1.805,ACTIVE,215.09,359.18,59.991,1456418704,"201051344001158","219011344069620",31.91,3.00,0,338.44,385.33,58.4,54.4,0.495,317042.2,317042.2,19335,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418741,188705.00
02/25/2016 11:45,2,1.826,ACTIVE,215.32,361.59,59.991,1456418704,"201051344000576","219011344069620",32.20,2.00,0,337.54,385.93,59.6,55.6,0.464,322484.9,322484.9,18799,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418742,188706.00
02/25/2016 11:45,2,1.662,ACTIVE,212.38,356.78,60.007,1456418704,"274151322000087","219011344069620",31.37,6.00,0,333.03,367.00,52.9,49.1,0.362,565677.5,565677.5,12633,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456418743,188707.00
02/25/2016 12:00,2,6.566,ALERT,221.42,393.75,59.991,1456419603,"201051344000645","219011344069620",35.38,7.70,0,310.49,525.10,235.5,225.4,1.030,321542.8,321542.8,18946,0,0,0,L,1122011218,0,125.85,125.62,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419605,188708.00
02/25/2016 12:00,2,7.557,ALERT,215.32,367.90,59.970,1456419603,"274151322000085","219011344069620",33.04,12.30,0,302.68,515.78,252.9,242.2,0.937,593420.4,593420.4,12608,0,0,0,L,1151911521,0,123.59,124.27,0400,7,0,0,0,0,0,0,160,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419607,188709.00
02/25/2016 12:00,2,7.213,ALERT,220.97,383.23,59.986,1456419603,"201051344000633","219011344069620",34.03,8.50,0,308.09,525.10,248.9,238.3,1.153,313166.2,313166.2,19356,0,0,0,L,1122011218,0,125.85,125.40,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419609,188710.00
02/25/2016 12:00,2,7.633,ACTIVE,222.77,375.41,60.007,1456419603,"201051344000469","219011344069620",32.94,6.00,0,327.92,455.67,254.3,243.5,1.145,313982.8,313982.8,19348,0,0,0,L,1122011218,0,125.85,126.53,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419610,188711.00
02/25/2016 12:00,2,7.404,ACTIVE,218.26,375.11,59.938,1456419603,"201051344000646","219011344069620",32.74,8.00,0,323.11,456.27,245.0,234.6,1.127,319357.4,319357.4,23878,0,0,0,L,1122011218,0,125.62,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419611,188712.00
02/25/2016 12:00,2,7.766,ALERT,215.54,388.64,59.996,1456419603,"274151322000052","219011344069620",32.03,13.30,0,302.37,523.90,251.8,241.1,0.986,601096.7,601096.7,12817,0,0,0,L,1151911521,0,122.68,124.49,0400,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419613,188713.00
02/25/2016 12:00,2,6.084,ALERT,218.48,365.49,59.975,1456419603,"201051344000585","219011344069620",31.35,9.00,0,305.08,524.50,192.8,184.2,0.871,324361.2,324361.2,23884,0,0,0,L,1122011218,0,124.72,124.27,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419614,188714.00
02/25/2016 12:00,2,5.611,ALERT,216.22,360.08,60.012,1456419603,"201051344001230","219011344069620",31.13,8.00,0,303.88,520.89,176.6,168.5,0.791,323282.5,323282.5,23662,0,0,0,L,1122011218,0,124.27,122.68,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419616,188715.00
02/25/2016 12:00,2,4.633,ACTIVE,216.90,360.69,59.975,1456419603,"201051344000582","219011344069620",30.99,7.30,0,318.91,454.16,145.4,138.4,0.658,316828.3,316828.3,23864,0,0,0,L,1122011218,0,124.49,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419617,188716.00
