ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 12:00,2,4.949,ACTIVE,215.77,357.98,60.012,1456419603,"201051344000955","219011344069620",31.15,7.70,0,322.21,455.06,156.0,148.7,0.734,327424.6,327424.6,23799,0,0,0,L,1122011218,0,123.59,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419618,188717.00
02/25/2016 12:00,2,0.268,ALERT,213.96,498.05,59.996,1456419603,"274151322000094","219011344069620",47.97,7.70,0,303.88,523.90,13.3,10.9,0.066,483704.9,483704.9,13279,0,0,0,L,1151911521,0,122.23,123.81,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419620,188718.00
02/25/2016 12:00,2,4.178,ALERT,218.26,358.88,59.996,1456419603,"201051344000579","219011344069620",30.65,9.70,0,312.59,527.20,129.7,123.2,0.592,328075.6,328075.6,19283,0,0,0,L,1122011218,0,124.27,123.81,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419622,188719.00
02/25/2016 12:00,2,4.133,ACTIVE,215.09,353.17,59.991,1456419603,"201051344000890","219011344069620",30.40,7.30,0,322.21,455.97,127.2,120.8,0.570,324840.2,324840.2,23818,0,0,0,L,1122011218,0,123.81,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419623,188720.00
02/25/2016 12:00,2,3.986,ACTIVE,215.54,354.37,60.002,1456419603,"201051344000438","219011344069620",31.07,7.70,0,327.02,455.37,125.4,119.1,0.575,326994.5,326994.5,23815,0,0,0,L,1122011218,0,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419624,188721.00
02/25/2016 12:00,2,3.902,ACTIVE,215.32,353.77,59.975,1456419603,"201051344000417","219011344069620",30.30,7.70,0,324.62,452.06,119.7,113.6,0.561,320855.5,320855.5,23968,0,0,0,L,1122011218,0,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419625,188722.00
02/25/2016 12:00,2,3.775,ALERT,213.51,360.38,59.991,1456419603,"274151322000083","219011344069620",30.36,14.00,0,302.68,533.21,116.1,110.1,0.455,595257.6,595257.6,12855,0,0,0,L,1151911521,0,122.23,123.36,0400,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419627,188723.00
02/25/2016 12:00,2,3.910,ACTIVE,214.41,361.59,59.970,1456419603,"274151322000076","219011344069620",31.05,13.70,0,334.54,441.84,122.9,116.7,0.482,633415.9,633415.9,12854,0,0,0,L,1151911521,0,122.68,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419628,188724.00
02/25/2016 12:00,2,3.787,ALERT,217.13,357.98,59.965,1456419603,"201051344000868","219011344069620",30.67,7.00,0,311.09,520.89,117.8,111.7,0.535,312932.1,312932.1,19076,0,0,0,L,1122011218,0,123.59,124.04,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419629,188725.00
02/25/2016 12:00,2,3.850,ALERT,213.51,355.28,59.996,1456419603,"274151322000095","219011344069620",30.57,13.30,0,305.08,528.10,119.2,113.1,0.446,626704.7,626704.7,12742,0,0,0,L,1151911521,0,122.68,123.14,0400,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419631,188726.00
02/25/2016 12:00,2,3.719,ACTIVE,217.58,357.68,59.970,1456419603,"201051344000988","219011344069620",30.36,8.00,0,327.62,454.76,114.3,108.4,0.526,311129.6,311129.6,19358,0,0,0,L,1122011218,0,123.59,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419632,188727.00
02/25/2016 12:00,2,3.688,ACTIVE,215.32,353.47,60.012,1456419603,"201051344001025","219011344069620",30.26,8.00,0,324.32,452.06,113.0,107.1,0.513,324531.4,324531.4,23876,0,0,0,L,1122011218,0,123.59,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419633,188728.00
02/25/2016 12:00,2,3.689,ACTIVE,217.58,357.08,59.959,1456419603,"201051344000458","219011344069620",30.43,10.30,0,323.11,455.06,113.7,107.8,0.539,321653.1,321653.1,19268,0,0,0,L,1122011218,0,124.04,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419634,188729.00
02/25/2016 12:00,2,3.629,ALERT,218.26,360.38,60.018,1456419603,"201051344000853","219011344069620",30.99,6.70,0,311.09,526.00,113.9,108.0,0.526,319867.9,319867.9,18895,0,0,0,L,1122011218,0,124.49,124.27,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419636,188730.00
02/25/2016 12:00,2,3.527,ALERT,215.09,354.07,60.007,1456419603,"201051344000685","219011344069620",31.03,6.70,0,303.28,516.38,110.9,105.1,0.530,326793.2,326793.2,23683,0,0,0,L,1122011218,0,124.27,122.23,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419638,188731.00
02/25/2016 12:00,2,3.488,ALERT,215.77,353.47,60.002,1456419603,"201051344000917","219011344069620",30.75,9.30,0,303.88,523.59,108.7,103.0,0.499,324158.5,324158.5,23683,0,0,0,L,1122011218,0,123.81,123.14,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419640,188732.00
02/25/2016 12:00,2,3.455,ALERT,215.09,353.17,60.018,1456419603,"201051344001145","219011344069620",30.93,7.30,0,303.88,522.09,108.2,102.5,0.495,329260.9,329260.9,23540,0,0,0,L,1122011218,0,123.59,122.46,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419641,188733.00
02/25/2016 12:00,2,3.492,ACTIVE,215.54,352.57,59.954,1456419603,"201051344000651","219011344069620",30.63,7.70,0,319.81,453.56,108.3,102.6,0.491,320873.8,320873.8,23914,0,0,0,L,1122011218,0,124.27,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419642,188734.00
02/25/2016 12:00,2,3.316,ALERT,213.29,350.47,59.970,1456419603,"274151322000088","219011344069620",29.66,11.00,0,302.37,529.01,99.7,94.3,0.367,577980.7,577980.7,12558,0,0,0,L,1151911521,0,122.91,123.14,0400,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419644,188735.00
02/25/2016 12:00,2,0.273,ALERT,214.41,491.43,59.981,1456419603,"274151322000068","219011344069620",47.19,9.00,0,304.18,524.80,13.1,10.7,0.057,483648.9,483648.9,13455,0,0,0,L,1151911521,0,122.91,123.59,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419646,188736.00
02/25/2016 12:00,2,3.383,ACTIVE,215.09,351.97,59.959,1456419603,"201051344001135","219011344069620",30.65,8.00,0,326.12,454.16,105.0,99.4,0.486,317534.9,317534.9,23885,0,0,0,L,1122011218,0,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419647,188737.00
02/25/2016 12:00,2,3.508,ACTIVE,216.22,357.68,60.002,1456419603,"201051344000594","219011344069620",30.45,9.00,0,324.32,457.47,108.2,102.5,0.482,323650.7,323650.7,19297,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419648,188738.00
02/25/2016 12:00,2,3.432,ACTIVE,215.32,352.57,59.949,1456419603,"201051344001203","219011344069620",30.42,8.00,0,319.81,455.37,105.7,100.1,0.491,323844.2,323844.2,23862,0,0,0,L,1122011218,0,124.27,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419649,188739.00
02/25/2016 12:00,2,3.289,ALERT,213.29,355.58,59.986,1456419603,"274151322000054","219011344069620",29.86,13.30,0,302.68,524.80,99.4,94.0,0.376,590540.5,590540.5,12588,0,0,0,L,1151911521,0,122.46,122.91,0400,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419651,188740.00
02/25/2016 12:00,2,3.432,ALERT,216.90,354.37,59.965,1456419603,"201051344000867","219011344069620",30.38,8.50,0,309.29,525.10,105.6,100.0,0.473,312292.0,312292.0,19324,0,0,0,L,1122011218,0,123.81,123.36,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419653,188741.00
02/25/2016 12:00,2,3.383,ACTIVE,215.09,353.17,59.970,1456419603,"201051344001093","219011344069620",30.75,7.70,0,324.92,454.16,105.3,99.8,0.468,322579.2,322579.2,23743,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419654,188742.00
02/25/2016 12:00,2,3.400,ALERT,216.90,356.48,59.996,1456419603,"201051344000900","219011344069620",30.85,6.70,0,310.49,519.69,106.3,100.7,0.491,328826.1,328826.1,18736,0,0,0,L,1122011218,0,123.81,123.36,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419655,188743.00
02/25/2016 12:00,2,3.418,ALERT,217.13,357.08,60.002,1456419603,"201051344000648","219011344069620",30.40,6.30,0,309.59,518.49,105.1,99.5,0.477,320753.9,320753.9,19003,0,0,0,L,1122011218,0,123.36,124.04,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419657,188744.00
02/25/2016 12:00,2,3.393,ALERT,217.35,356.48,59.975,1456419603,"201051344000569","219011344069620",30.97,7.30,0,311.69,519.99,106.4,100.8,0.491,329657.4,329657.4,18682,0,0,0,L,1122011218,0,123.36,123.81,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419659,188745.00
02/25/2016 12:00,2,3.346,ACTIVE,217.35,357.68,59.981,1456419603,"201051344000983","219011344069620",31.07,7.70,0,330.03,457.47,105.3,99.7,0.491,321428.2,321428.2,19128,0,0,0,L,1122011218,0,124.04,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419660,188746.00
02/25/2016 12:00,2,3.363,ACTIVE,217.58,357.08,60.012,1456419603,"201051344001158","219011344069620",30.34,7.00,0,324.02,453.86,103.3,97.8,0.477,317072.5,317072.5,19336,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419661,188747.00
02/25/2016 12:00,2,3.406,ALERT,217.58,357.98,59.959,1456419603,"201051344000576","219011344069620",30.61,6.70,0,311.09,519.99,105.6,100.0,0.477,322515.3,322515.3,18800,0,0,0,L,1122011218,0,124.04,123.59,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419663,188748.00
02/25/2016 12:00,2,3.193,ALERT,213.51,345.36,59.996,1456419603,"274151322000087","219011344069620",29.76,14.00,0,302.68,512.77,96.2,90.9,0.358,565706.9,565706.9,12634,0,0,0,L,1151911521,0,122.23,123.36,0400,8,0,0,0,0,0,0,59,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456419664,188749.00
02/25/2016 12:15,2,2.498,ACTIVE,215.77,351.67,59.912,1456420504,"201051344000645","219011344069620",31.79,7.70,0,339.95,441.84,80.4,75.7,0.354,321566.9,321566.9,18948,0,0,0,L,1122011218,0,123.59,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420505,188750.00
02/25/2016 12:15,2,2.342,ACTIVE,213.74,367.30,59.944,1456420504,"274151322000085","219011344069620",30.51,11.30,0,330.33,412.68,72.3,67.9,0.504,593441.9,593441.9,12610,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420506,188751.00
02/25/2016 12:15,2,2.449,ACTIVE,215.54,352.87,59.970,1456420504,"201051344000633","219011344069620",31.89,7.70,0,339.04,431.62,79.1,74.4,0.358,313189.7,313189.7,19358,0,0,0,L,1122011218,0,123.59,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420507,188752.00
02/25/2016 12:15,2,2.438,ACTIVE,215.77,355.58,59.917,1456420504,"201051344000469","219011344069620",32.20,6.00,0,339.34,431.02,79.6,74.9,0.371,314006.4,314006.4,19349,0,0,0,L,1122011218,0,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420507,188753.00
02/25/2016 12:15,2,2.391,ACTIVE,213.74,360.99,59.912,1456420504,"201051344000646","219011344069620",31.57,8.50,0,318.61,418.70,76.4,71.8,0.641,319380.0,319380.0,23879,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420508,188754.00
02/25/2016 12:15,2,2.359,ACTIVE,213.06,355.88,59.917,1456420504,"274151322000052","219011344069620",31.39,12.70,0,328.22,403.67,74.9,70.4,0.530,601118.9,601118.9,12819,0,0,0,L,1151911521,0,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420509,188755.00
02/25/2016 12:15,2,2.422,ACTIVE,214.41,351.07,59.954,1456420504,"201051344000585","219011344069620",31.69,9.00,0,336.34,401.56,77.8,73.1,0.354,324384.1,324384.1,23886,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420510,188756.00
02/25/2016 12:15,2,2.334,ACTIVE,213.74,360.38,59.896,1456420504,"201051344001230","219011344069620",31.71,8.00,0,319.81,396.15,75.0,70.5,0.610,323304.9,323304.9,23664,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420511,188757.00
02/25/2016 12:15,2,2.402,ACTIVE,214.87,362.19,59.922,1456420504,"201051344000582","219011344069620",31.27,8.00,0,322.81,395.25,76.1,71.6,0.610,316850.7,316850.7,23865,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420512,188758.00
02/25/2016 12:15,2,2.443,ACTIVE,213.29,348.66,59.970,1456420504,"201051344000955","219011344069620",31.47,9.30,0,334.84,389.84,77.9,73.2,0.358,327447.4,327447.4,23800,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420513,188759.00
02/25/2016 12:15,2,1.598,ALERT,213.29,448.45,59.959,1456420504,"274151322000094","219011344069620",41.01,11.30,0,398.56,516.38,66.2,62.0,0.451,483714.2,483714.2,13281,0,0,0,L,1151911521,0,121.78,123.36,0001,6,0,0,0,0,0,0,187,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420515,188760.00
02/25/2016 12:15,2,2.439,ACTIVE,215.54,350.77,60.023,1456420504,"201051344000579","219011344069620",31.85,9.30,0,339.95,387.44,78.6,74.0,0.358,328098.8,328098.8,19285,0,0,0,L,1122011218,0,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420516,188761.00
02/25/2016 12:15,2,2.430,ACTIVE,213.51,349.26,60.002,1456420504,"201051344000890","219011344069620",31.55,9.00,0,335.14,383.23,77.7,73.0,0.345,324863.1,324863.1,23819,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420517,188762.00
02/25/2016 12:15,2,2.389,ACTIVE,213.96,354.07,59.981,1456420504,"201051344000438","219011344069620",32.08,9.00,0,337.84,385.63,77.7,73.1,0.354,327017.4,327017.4,23816,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420518,188763.00
02/25/2016 12:15,2,2.416,ACTIVE,214.19,360.69,60.007,1456420504,"201051344000417","219011344069620",31.21,9.00,0,318.91,394.35,76.4,71.8,0.636,320877.9,320877.9,23969,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420519,188764.00
02/25/2016 12:15,2,2.316,ACTIVE,213.29,351.37,59.975,1456420504,"274151322000083","219011344069620",31.25,13.00,0,330.33,381.12,73.3,68.8,0.521,595279.2,595279.2,12857,0,0,0,L,1151911521,0,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420520,188765.00
02/25/2016 12:15,2,2.441,ACTIVE,214.19,360.38,59.944,1456420504,"274151322000076","219011344069620",32.20,13.00,0,338.74,380.82,79.7,75.0,0.309,633439.3,633439.3,12855,0,0,0,L,1151911521,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420521,188766.00
02/25/2016 12:15,2,2.455,ACTIVE,215.09,350.77,59.986,1456420504,"201051344000868","219011344069620",31.49,6.30,0,339.65,385.03,78.4,73.7,0.349,312955.2,312955.2,19078,0,0,0,L,1122011218,0,122.91,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420522,188767.00
02/25/2016 12:15,2,2.443,ACTIVE,213.29,351.97,59.965,1456420504,"274151322000095","219011344069620",31.75,13.70,0,334.54,376.62,78.5,73.9,0.292,626727.8,626727.8,12744,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420523,188768.00
02/25/2016 12:15,2,2.434,ACTIVE,215.54,353.17,59.891,1456420504,"201051344000988","219011344069620",31.75,8.00,0,338.74,386.23,78.2,73.6,0.358,311152.7,311152.7,19359,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420524,188769.00
02/25/2016 12:15,2,2.375,ACTIVE,213.96,363.39,59.933,1456420504,"201051344001025","219011344069620",31.99,9.30,0,321.01,394.35,76.9,72.3,0.623,324554.0,324554.0,23877,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420525,188770.00
02/25/2016 12:15,2,2.439,ACTIVE,215.54,351.07,59.986,1456420504,"201051344000458","219011344069620",31.87,10.00,0,339.65,385.63,78.8,74.1,0.371,321676.2,321676.2,19269,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420526,188771.00
02/25/2016 12:15,2,2.412,ACTIVE,216.00,356.48,60.002,1456420504,"201051344000853","219011344069620",32.34,6.30,0,340.25,388.64,79.0,74.4,0.362,319891.2,319891.2,18897,0,0,0,L,1122011218,0,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420527,188772.00
02/25/2016 12:15,2,2.393,ACTIVE,213.96,363.39,59.928,1456420504,"201051344000685","219011344069620",31.67,7.70,0,317.70,394.65,76.8,72.2,0.650,326815.6,326815.6,23685,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420527,188773.00
02/25/2016 12:15,2,2.328,ACTIVE,214.41,362.49,59.954,1456420504,"201051344000917","219011344069620",31.67,9.70,0,323.11,395.25,74.8,70.2,0.610,324180.6,324180.6,23685,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420528,188774.00
02/25/2016 12:15,2,2.354,ACTIVE,213.96,362.79,59.970,1456420504,"201051344001145","219011344069620",31.47,7.70,0,322.51,393.45,75.0,70.5,0.610,329283.0,329283.0,23542,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420529,188775.00
02/25/2016 12:15,2,2.414,ACTIVE,214.19,362.19,60.018,1456420504,"201051344000651","219011344069620",31.51,8.50,0,321.61,395.55,77.0,72.4,0.588,320896.2,320896.2,23915,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420530,188776.00
02/25/2016 12:15,2,2.266,ACTIVE,213.29,362.49,59.965,1456420504,"274151322000088","219011344069620",30.61,11.00,0,329.43,381.42,70.2,65.9,0.468,578001.0,578001.0,12560,0,0,0,L,1151911521,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420531,188777.00
02/25/2016 12:15,2,1.490,ALERT,214.41,463.48,59.965,1456420504,"274151322000068","219011344069620",43.24,10.00,0,380.52,518.79,64.4,60.2,0.424,483652.6,483652.6,13457,0,0,0,L,1151911521,0,122.46,123.59,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420533,188778.00
02/25/2016 12:15,2,2.367,ACTIVE,213.96,360.99,59.891,1456420504,"201051344001135","219011344069620",31.63,9.00,0,319.51,394.05,75.8,71.3,0.632,317556.8,317556.8,23886,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420534,188779.00
02/25/2016 12:15,2,2.473,ACTIVE,214.41,349.86,59.917,1456420504,"201051344000594","219011344069620",31.53,9.00,0,338.74,386.83,79.0,74.3,0.354,323673.6,323673.6,19298,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420535,188780.00
02/25/2016 12:15,2,2.391,ACTIVE,214.19,360.08,59.954,1456420504,"201051344001203","219011344069620",31.71,9.00,0,319.21,396.75,76.9,72.3,0.632,323866.4,323866.4,23863,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420536,188781.00
02/25/2016 12:15,2,2.293,ACTIVE,213.29,352.27,59.986,1456420504,"274151322000054","219011344069620",30.99,12.30,0,329.43,381.42,71.9,67.5,0.491,590561.1,590561.1,12590,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420537,188782.00
02/25/2016 12:15,2,2.449,ACTIVE,215.32,350.17,59.907,1456420504,"201051344000867","219011344069620",31.55,9.00,0,338.14,384.43,78.3,73.7,0.354,312314.6,312314.6,19326,0,0,0,L,1122011218,0,123.36,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420538,188783.00
02/25/2016 12:15,2,2.387,ACTIVE,214.19,361.59,59.907,1456420504,"201051344001093","219011344069620",31.67,8.50,0,323.41,395.85,76.5,72.0,0.605,322601.3,322601.3,23744,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420539,188784.00
02/25/2016 12:15,2,2.395,ACTIVE,215.32,356.18,59.954,1456420504,"201051344000900","219011344069620",32.34,5.50,0,339.65,389.54,78.5,73.8,0.362,328848.8,328848.8,18738,0,0,0,L,1122011218,0,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420540,188785.00
02/25/2016 12:15,2,2.471,ACTIVE,215.32,351.97,59.965,1456420504,"201051344000648","219011344069620",31.57,7.70,0,339.95,385.63,79.1,74.4,0.358,320776.5,320776.5,19005,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420541,188786.00
02/25/2016 12:15,2,2.459,ACTIVE,215.54,354.37,60.012,1456420504,"201051344000569","219011344069620",32.10,6.30,0,339.04,390.44,80.0,75.3,0.371,329680.4,329680.4,18684,0,0,0,L,1122011218,0,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420542,188787.00
02/25/2016 12:15,2,2.426,ACTIVE,215.54,354.67,59.981,1456420504,"201051344000983","219011344069620",32.22,7.30,0,339.65,388.94,79.2,74.6,0.371,321450.8,321450.8,19129,0,0,0,L,1122011218,0,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420543,188788.00
02/25/2016 12:15,2,2.449,ACTIVE,215.77,360.69,60.002,1456420504,"201051344001158","219011344069620",31.45,7.30,0,326.12,397.66,78.0,73.4,0.672,317094.8,317094.8,19337,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420544,188789.00
02/25/2016 12:15,2,2.480,ACTIVE,216.00,353.47,59.975,1456420504,"201051344000576","219011344069620",31.91,6.00,0,339.34,388.34,80.2,75.5,0.362,322538.1,322538.1,18802,0,0,0,L,1122011218,0,123.59,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420545,188790.00
02/25/2016 12:15,2,2.312,ACTIVE,213.51,365.49,59.970,1456420504,"274151322000087","219011344069620",30.65,13.70,0,330.33,380.52,71.8,67.4,0.491,565727.1,565727.1,12636,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456420546,188791.00
02/25/2016 12:30,2,3.057,ACTIVE,216.45,354.07,59.996,1456421404,"201051344000645","219011344069620",31.61,8.00,0,339.95,458.97,98.0,92.6,0.433,321595.4,321595.4,18949,0,0,0,L,1122011218,0,123.59,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421405,188792.00
02/25/2016 12:30,2,2.795,ALERT,213.74,355.28,60.002,1456421404,"274151322000085","219011344069620",30.87,13.00,0,304.78,519.09,87.3,82.4,0.327,593467.2,593467.2,12611,0,0,0,L,1151911521,0,122.91,122.91,0400,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421407,188793.00
02/25/2016 12:30,2,2.996,ACTIVE,216.22,356.18,59.986,1456421404,"201051344000633","219011344069620",31.81,9.00,0,338.74,456.57,96.5,91.2,0.446,313217.9,313217.9,19359,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421408,188794.00
02/25/2016 12:30,2,3.008,ALERT,216.45,353.47,59.975,1456421404,"201051344000469","219011344069620",31.87,6.30,0,311.99,522.99,97.1,91.8,0.438,314034.5,314034.5,19350,0,0,0,L,1122011218,0,123.14,123.59,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421410,188795.00
02/25/2016 12:30,2,2.918,ACTIVE,214.41,351.67,59.949,1456421404,"201051344000646","219011344069620",31.57,9.70,0,333.63,455.37,93.2,88.1,0.433,319407.3,319407.3,23880,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421410,188796.00
02/25/2016 12:30,2,2.863,ACTIVE,213.51,346.26,59.981,1456421404,"274151322000052","219011344069620",31.41,13.70,0,331.83,435.23,91.1,86.0,0.349,601145.6,601145.6,12820,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421411,188797.00
02/25/2016 12:30,2,2.953,ALERT,215.09,352.57,59.981,1456421404,"201051344000585","219011344069620",31.79,9.70,0,307.18,522.99,95.1,89.9,0.438,324411.6,324411.6,23887,0,0,0,L,1122011218,0,122.91,122.91,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421413,188798.00
02/25/2016 12:30,2,2.834,ACTIVE,213.74,354.97,59.991,1456421404,"201051344001230","219011344069620",32.07,9.30,0,335.14,458.67,92.1,87.0,0.420,323332.0,323332.0,23665,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421414,188799.00
02/25/2016 12:30,2,2.908,ACTIVE,215.32,352.57,59.959,1456421404,"201051344000582","219011344069620",31.69,9.00,0,336.64,456.27,93.3,88.2,0.420,316878.1,316878.1,23866,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421415,188800.00
02/25/2016 12:30,2,2.926,ACTIVE,214.19,354.67,59.996,1456421404,"201051344000955","219011344069620",32.03,10.00,0,319.51,455.67,94.9,89.7,0.442,327475.2,327475.2,23801,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421416,188801.00
02/25/2016 12:30,2,1.861,ALERT,213.29,453.26,59.965,1456421404,"274151322000094","219011344069620",42.68,11.00,0,390.14,516.38,80.8,76.1,0.309,483721.2,483721.2,13283,0,0,0,L,1151911521,0,122.01,123.36,0001,7,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421418,188802.00
02/25/2016 12:30,2,2.984,ACTIVE,216.45,354.67,59.959,1456421404,"201051344000579","219011344069620",31.79,11.00,0,339.95,457.17,96.1,90.9,0.433,328127.1,328127.1,19286,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421419,188803.00
02/25/2016 12:30,2,2.938,ACTIVE,214.19,353.47,60.018,1456421404,"201051344000890","219011344069620",31.87,10.00,0,320.41,455.37,94.8,89.6,0.424,324890.9,324890.9,23820,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421420,188804.00
02/25/2016 12:30,2,2.908,ACTIVE,214.64,356.48,59.944,1456421404,"201051344000438","219011344069620",32.18,9.30,0,321.91,456.57,94.7,89.5,0.438,327045.2,327045.2,23817,0,0,0,L,1122011218,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421421,188805.00
02/25/2016 12:30,2,2.908,ALERT,214.64,351.07,60.012,1456421404,"201051344000417","219011344069620",31.65,10.30,0,306.28,518.18,93.2,88.1,0.438,320905.0,320905.0,23970,0,0,0,L,1122011218,0,122.91,122.46,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421423,188806.00
02/25/2016 12:30,2,2.803,ALERT,213.29,353.17,59.970,1456421404,"274151322000083","219011344069620",31.63,14.70,0,304.48,533.21,89.8,84.8,0.349,595305.5,595305.5,12858,0,0,0,L,1151911521,0,122.01,123.14,0400,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421424,188807.00
02/25/2016 12:30,2,2.969,ALERT,214.19,364.59,59.970,1456421404,"274151322000076","219011344069620",32.30,14.00,0,304.48,524.20,97.1,91.8,0.380,633467.6,633467.6,12856,0,0,0,L,1151911521,0,122.46,123.36,0400,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421426,188808.00
02/25/2016 12:30,2,2.945,ACTIVE,215.77,355.58,59.991,1456421404,"201051344000868","219011344069620",32.10,6.30,0,338.44,459.87,95.8,90.5,0.438,312983.7,312983.7,19079,0,0,0,L,1122011218,0,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421427,188809.00
02/25/2016 12:30,2,2.971,ACTIVE,213.51,350.17,59.975,1456421404,"274151322000095","219011344069620",31.83,15.00,0,329.13,444.54,95.7,90.5,0.358,626756.2,626756.2,12745,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421428,188810.00
02/25/2016 12:30,2,2.977,ALERT,216.22,355.88,59.981,1456421404,"201051344000988","219011344069620",31.63,9.00,0,308.09,520.29,95.3,90.1,0.451,311180.9,311180.9,19360,0,0,0,L,1122011218,0,123.14,123.36,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421430,188811.00
02/25/2016 12:30,2,2.928,ALERT,214.64,350.17,59.996,1456421404,"201051344001025","219011344069620",31.57,11.00,0,307.18,520.59,93.7,88.5,0.424,324581.7,324581.7,23878,0,0,0,L,1122011218,0,122.91,122.46,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421432,188812.00
02/25/2016 12:30,2,2.961,ACTIVE,216.22,354.37,59.938,1456421404,"201051344000458","219011344069620",31.81,9.70,0,340.25,457.17,95.4,90.1,0.451,321704.9,321704.9,19270,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421432,188813.00
02/25/2016 12:30,2,2.939,ACTIVE,216.67,357.08,59.975,1456421404,"201051344000853","219011344069620",32.24,7.00,0,340.25,458.37,96.0,90.7,0.438,319920.1,319920.1,18898,0,0,0,L,1122011218,0,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421433,188814.00
02/25/2016 12:30,2,2.873,ALERT,214.41,353.17,59.996,1456421404,"201051344000685","219011344069620",31.85,9.30,0,305.98,517.58,92.6,87.4,0.442,326843.2,326843.2,23686,0,0,0,L,1122011218,0,123.59,122.01,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421435,188815.00
02/25/2016 12:30,2,2.814,ACTIVE,214.87,352.57,59.944,1456421404,"201051344000917","219011344069620",31.79,11.30,0,336.64,457.77,90.6,85.5,0.415,324208.1,324208.1,23686,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421436,188816.00
02/25/2016 12:30,2,2.805,ACTIVE,214.41,354.07,60.002,1456421404,"201051344001145","219011344069620",31.99,8.00,0,335.74,458.67,90.9,85.8,0.415,329310.5,329310.5,23543,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421437,188817.00
02/25/2016 12:30,2,2.910,ACTIVE,215.09,351.37,60.018,1456421404,"201051344000651","219011344069620",31.35,10.30,0,335.74,454.46,92.5,87.3,0.420,320924.2,320924.2,23916,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421438,188818.00
02/25/2016 12:30,2,2.717,ACTIVE,213.29,355.88,59.986,1456421404,"274151322000088","219011344069620",30.75,13.00,0,333.03,427.71,84.6,79.7,0.314,578026.7,578026.7,12561,0,0,0,L,1151911521,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421439,188819.00
02/25/2016 12:30,2,1.879,ALERT,214.41,449.65,59.965,1456421404,"274151322000068","219011344069620",42.02,13.30,0,357.38,518.79,78.9,74.2,0.292,483660.2,483660.2,13459,0,0,0,L,1151911521,0,122.68,123.36,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421441,188820.00
02/25/2016 12:30,2,2.826,ALERT,214.64,350.77,60.007,1456421404,"201051344001135","219011344069620",31.69,10.30,0,307.78,515.48,90.7,85.6,0.415,317584.1,317584.1,23887,0,0,0,L,1122011218,0,123.14,122.46,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421443,188821.00
02/25/2016 12:30,2,2.924,ACTIVE,215.32,353.77,59.959,1456421404,"201051344000594","219011344069620",31.81,10.70,0,337.54,460.47,94.2,89.0,0.424,323702.3,323702.3,19299,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421443,188822.00
02/25/2016 12:30,2,2.840,ACTIVE,214.87,352.57,59.959,1456421404,"201051344001203","219011344069620",31.83,10.70,0,337.54,455.67,91.5,86.4,0.420,323894.4,323894.4,23864,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421444,188823.00
02/25/2016 12:30,2,2.709,ACTIVE,213.29,353.47,59.986,1456421404,"274151322000054","219011344069620",31.15,14.00,0,332.73,429.82,85.4,80.5,0.323,590587.3,590587.3,12591,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421445,188824.00
02/25/2016 12:30,2,2.873,ALERT,215.77,354.07,59.959,1456421404,"201051344000867","219011344069620",31.95,10.30,0,308.69,526.00,93.0,87.9,0.420,312342.6,312342.6,19327,0,0,0,L,1122011218,0,123.36,122.91,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421447,188825.00
02/25/2016 12:30,2,2.789,ACTIVE,214.87,354.67,59.928,1456421404,"201051344001093","219011344069620",31.99,10.30,0,336.64,456.87,90.4,85.3,0.402,322629.2,322629.2,23745,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421448,188826.00
02/25/2016 12:30,2,2.850,ALERT,215.77,357.38,59.986,1456421404,"201051344000900","219011344069620",32.24,5.50,0,309.29,523.90,93.0,87.9,0.424,328877.4,328877.4,18739,0,0,0,L,1122011218,0,123.36,122.91,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421450,188827.00
02/25/2016 12:30,2,2.855,ACTIVE,215.77,355.58,59.986,1456421404,"201051344000648","219011344069620",32.12,7.00,0,339.65,458.97,93.0,87.8,0.420,320805.2,320805.2,19006,0,0,0,L,1122011218,0,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421451,188828.00
02/25/2016 12:30,2,2.848,ALERT,216.00,360.69,59.944,1456421404,"201051344000569","219011344069620",32.60,7.70,0,310.49,518.79,93.8,88.7,0.424,329709.2,329709.2,18685,0,0,0,L,1122011218,0,122.91,123.59,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421452,188829.00
02/25/2016 12:30,2,2.850,ACTIVE,216.00,356.48,59.965,1456421404,"201051344000983","219011344069620",32.14,7.00,0,339.34,459.87,92.8,87.7,0.442,321479.7,321479.7,19130,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421453,188830.00
02/25/2016 12:30,2,2.869,ALERT,216.22,353.17,59.959,1456421404,"201051344001158","219011344069620",31.31,9.00,0,309.59,518.79,91.0,86.0,0.424,317122.6,317122.6,19338,0,0,0,L,1122011218,0,123.36,123.14,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421455,188831.00
02/25/2016 12:30,2,2.875,ALERT,216.45,356.18,60.023,1456421404,"201051344000576","219011344069620",32.07,6.30,0,309.59,519.99,93.4,88.2,0.420,322567.0,322567.0,18803,0,0,0,L,1122011218,0,123.59,123.14,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421457,188832.00
02/25/2016 12:30,2,2.645,ACTIVE,213.74,354.97,59.975,1456421404,"274151322000087","219011344069620",30.95,16.30,0,331.53,426.81,82.9,78.1,0.309,565753.0,565753.0,12637,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456421458,188833.00
02/25/2016 12:45,2,2.828,ALERT,216.22,352.87,59.996,1456422303,"201051344000645","219011344069620",31.39,9.70,0,311.99,522.99,89.9,84.8,0.402,321626.5,321626.5,18950,0,0,0,L,1122011218,0,123.81,123.14,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422305,188834.00
02/25/2016 12:45,2,2.646,ACTIVE,213.51,352.57,59.959,1456422303,"274151322000085","219011344069620",30.22,13.70,0,332.13,422.90,80.9,76.1,0.305,593495.7,593495.7,12613,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422306,188835.00
02/25/2016 12:45,2,2.828,ALERT,216.00,354.07,60.002,1456422303,"201051344000633","219011344069620",31.01,11.00,0,302.37,526.90,88.8,83.8,0.420,313248.5,313248.5,19360,0,0,0,L,1122011218,0,123.59,123.14,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422308,188836.00
02/25/2016 12:45,2,2.822,ALERT,216.00,354.07,59.996,1456422303,"201051344000469","219011344069620",31.19,7.70,0,303.58,526.30,89.1,84.1,0.415,314065.4,314065.4,19352,0,0,0,L,1122011218,0,122.91,123.36,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422310,188837.00
02/25/2016 12:45,2,2.732,ALERT,213.51,349.86,60.023,1456422303,"201051344000646","219011344069620",31.31,10.70,0,303.28,526.60,86.7,81.7,0.411,319437.1,319437.1,23881,0,0,0,L,1122011218,0,122.91,122.01,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422312,188838.00
02/25/2016 12:45,2,2.662,ACTIVE,213.06,346.56,60.002,1456422303,"274151322000052","219011344069620",31.33,15.00,0,333.33,435.23,84.4,79.5,0.323,601175.1,601175.1,12821,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422312,188839.00
02/25/2016 12:45,2,2.766,ALERT,214.41,350.47,60.018,1456422303,"201051344000585","219011344069620",31.43,11.30,0,304.18,525.10,88.0,83.0,0.402,324442.0,324442.0,23889,0,0,0,L,1122011218,0,122.68,122.68,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422314,188840.00
02/25/2016 12:45,2,2.688,ACTIVE,213.51,351.07,60.002,1456422303,"201051344001230","219011344069620",31.63,10.00,0,334.54,456.87,86.1,81.2,0.389,323362.0,323362.0,23666,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422315,188841.00
02/25/2016 12:45,2,2.709,ACTIVE,214.64,350.17,59.996,1456422303,"201051344000582","219011344069620",31.53,10.30,0,334.54,454.76,86.6,81.6,0.389,316908.2,316908.2,23867,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422316,188842.00
02/25/2016 12:45,2,2.744,ACTIVE,213.74,352.87,59.965,1456422303,"201051344000955","219011344069620",31.77,11.30,0,334.54,457.47,88.3,83.3,0.415,327505.6,327505.6,23802,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422317,188843.00
02/25/2016 12:45,2,1.438,ALERT,213.06,481.51,60.007,1456422303,"274151322000094","219011344069620",44.67,10.70,0,303.58,517.28,65.5,61.3,0.468,483729.5,483729.5,13285,0,0,0,L,1151911521,0,121.78,123.36,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422319,188844.00
02/25/2016 12:45,2,2.811,ALERT,216.00,354.07,59.981,1456422303,"201051344000579","219011344069620",31.17,12.00,0,305.08,528.70,88.8,83.7,0.407,328157.8,328157.8,19287,0,0,0,L,1122011218,0,123.14,122.68,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422321,188845.00
02/25/2016 12:45,2,2.758,ALERT,213.51,349.26,60.023,1456422303,"201051344000890","219011344069620",31.53,10.30,0,303.88,523.90,88.1,83.1,0.398,324921.1,324921.1,23821,0,0,0,L,1122011218,0,122.68,121.55,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422323,188846.00
02/25/2016 12:45,2,2.717,ALERT,213.96,354.37,59.975,1456422303,"201051344000438","219011344069620",32.01,11.00,0,303.88,521.19,88.1,83.1,0.407,327075.5,327075.5,23818,0,0,0,L,1122011218,0,123.14,122.23,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422325,188847.00
02/25/2016 12:45,2,2.734,ACTIVE,214.19,350.17,59.954,1456422303,"201051344000417","219011344069620",31.23,10.30,0,333.93,452.96,86.5,81.6,0.407,320935.1,320935.1,23972,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422326,188848.00
02/25/2016 12:45,2,2.596,ALERT,212.83,351.07,59.981,1456422303,"274151322000083","219011344069620",31.57,15.50,0,303.28,531.41,83.1,78.3,0.323,595334.6,595334.6,12860,0,0,0,L,1151911521,0,122.01,122.91,0400,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422327,188849.00
02/25/2016 12:45,2,2.770,ALERT,213.96,353.17,59.970,1456422303,"274151322000076","219011344069620",32.07,15.80,0,302.98,524.50,89.9,84.8,0.349,633498.8,633498.8,12858,0,0,0,L,1151911521,0,122.23,123.36,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422329,188850.00
02/25/2016 12:45,2,2.779,ALERT,215.32,352.57,60.007,1456422303,"201051344000868","219011344069620",31.27,8.00,0,304.78,520.89,88.0,83.0,0.398,313014.6,313014.6,19080,0,0,0,L,1122011218,0,123.14,123.14,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422331,188851.00
02/25/2016 12:45,2,2.764,ACTIVE,213.06,354.67,59.981,1456422303,"274151322000095","219011344069620",31.71,16.00,0,333.33,437.93,88.7,83.7,0.331,626787.6,626787.6,12746,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422332,188852.00
02/25/2016 12:45,2,2.807,ALERT,216.00,353.47,60.002,1456422303,"201051344000988","219011344069620",30.87,11.00,0,301.77,520.89,87.8,82.8,0.389,311211.8,311211.8,19362,0,0,0,L,1122011218,0,123.14,123.14,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422334,188853.00
02/25/2016 12:45,2,2.736,ACTIVE,214.19,349.26,60.012,1456422303,"201051344001025","219011344069620",31.45,12.00,0,334.54,454.46,87.2,82.2,0.398,324612.3,324612.3,23880,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422335,188854.00
02/25/2016 12:45,2,2.760,ALERT,216.00,353.47,60.007,1456422303,"201051344000458","219011344069620",31.53,11.00,0,304.18,522.69,88.1,83.1,0.415,321735.8,321735.8,19271,0,0,0,L,1122011218,0,123.59,123.14,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422337,188855.00
02/25/2016 12:45,2,2.734,ALERT,216.45,354.37,60.002,1456422303,"201051344000853","219011344069620",31.95,8.50,0,304.18,526.90,88.5,83.5,0.402,319951.2,319951.2,18899,0,0,0,L,1122011218,0,123.81,123.36,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422339,188856.00
02/25/2016 12:45,2,2.717,ACTIVE,213.51,349.26,60.012,1456422303,"201051344000685","219011344069620",31.55,9.30,0,334.54,456.57,86.9,82.0,0.420,326873.8,326873.8,23688,0,0,0,L,1122011218,0,123.59,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422340,188857.00
02/25/2016 12:45,2,2.629,ACTIVE,213.96,353.17,60.007,1456422303,"201051344000917","219011344069620",31.97,11.70,0,333.93,454.16,85.1,80.2,0.393,324238.3,324238.3,23687,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422340,188858.00
02/25/2016 12:45,2,2.670,ALERT,213.74,350.47,60.023,1456422303,"201051344001145","219011344069620",31.61,9.70,0,303.58,521.79,85.5,80.6,0.393,329340.5,329340.5,23544,0,0,0,L,1122011218,0,122.91,121.78,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422342,188859.00
