ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 12:45,2,2.715,ALERT,214.19,348.66,60.034,1456422303,"201051344000651","219011344069620",31.45,11.00,0,303.88,529.31,86.5,81.5,0.393,320954.5,320954.5,23917,0,0,0,L,1122011218,0,123.59,121.78,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422344,188860.00
02/25/2016 12:45,2,2.547,ALERT,213.06,348.06,60.023,1456422303,"274151322000088","219011344069620",30.45,14.00,0,303.28,531.71,78.5,73.8,0.292,578054.9,578054.9,12562,0,0,0,L,1151911521,0,122.46,122.91,0400,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422346,188861.00
02/25/2016 12:45,2,0.273,ALERT,214.41,499.55,59.975,1456422303,"274151322000068","219011344069620",48.05,11.30,0,304.18,522.09,13.6,11.2,0.062,483668.3,483668.3,13461,0,0,0,L,1151911521,0,122.23,123.59,0001,9,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422348,188862.00
02/25/2016 12:45,2,2.666,ACTIVE,213.51,348.96,60.018,1456422303,"201051344001135","219011344069620",31.49,11.30,0,334.84,455.37,85.0,80.1,0.393,317614.3,317614.3,23889,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422349,188863.00
02/25/2016 12:45,2,2.756,ALERT,214.87,351.97,59.981,1456422303,"201051344000594","219011344069620",31.49,12.00,0,303.88,528.10,87.8,82.9,0.398,323733.3,323733.3,19300,0,0,0,L,1122011218,0,122.68,122.23,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422351,188864.00
02/25/2016 12:45,2,2.688,ACTIVE,213.96,348.06,59.986,1456422303,"201051344001203","219011344069620",31.49,11.70,0,334.54,454.76,85.8,80.9,0.398,323925.0,323925.0,23865,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422351,188865.00
02/25/2016 12:45,2,2.553,ALERT,212.83,349.26,59.986,1456422303,"274151322000054","219011344069620",30.77,15.00,0,303.28,526.30,79.7,75.0,0.301,590615.8,590615.8,12592,0,0,0,L,1151911521,0,122.01,122.68,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422353,188866.00
02/25/2016 12:45,2,2.721,ACTIVE,215.77,351.07,60.018,1456422303,"201051344000867","219011344069620",31.41,11.30,0,338.44,461.68,86.6,81.6,0.393,312373.5,312373.5,19329,0,0,0,L,1122011218,0,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422354,188867.00
02/25/2016 12:45,2,2.668,ALERT,213.96,349.86,59.949,1456422303,"201051344001093","219011344069620",31.61,10.00,0,304.48,523.90,85.4,80.5,0.384,322659.3,322659.3,23746,0,0,0,L,1122011218,0,122.91,122.01,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422356,188868.00
02/25/2016 12:45,2,2.705,ALERT,215.77,353.17,59.996,1456422303,"201051344000900","219011344069620",31.73,7.30,0,303.88,521.79,86.9,82.0,0.389,328908.2,328908.2,18741,0,0,0,L,1122011218,0,123.36,122.91,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422358,188869.00
02/25/2016 12:45,2,2.713,ACTIVE,215.77,353.77,59.965,1456422303,"201051344000648","219011344069620",31.49,9.00,0,339.04,456.27,86.5,81.6,0.398,320836.3,320836.3,19007,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422359,188870.00
02/25/2016 12:45,2,2.703,ALERT,215.77,353.47,59.975,1456422303,"201051344000569","219011344069620",31.99,8.50,0,304.78,522.09,87.5,82.6,0.402,329740.4,329740.4,18687,0,0,0,L,1122011218,0,122.91,123.14,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422360,188871.00
02/25/2016 12:45,2,2.686,ALERT,215.77,353.17,60.002,1456422303,"201051344000983","219011344069620",31.83,9.30,0,304.48,527.80,86.7,81.7,0.415,321510.6,321510.6,19131,0,0,0,L,1122011218,0,123.59,122.68,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422362,188872.00
02/25/2016 12:45,2,2.686,ALERT,216.00,351.97,59.991,1456422303,"201051344001158","219011344069620",31.27,10.00,0,303.58,518.79,85.0,80.1,0.398,317153.1,317153.1,19340,0,0,0,L,1122011218,0,123.36,122.68,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422364,188873.00
02/25/2016 12:45,2,2.723,ALERT,216.22,352.87,59.907,1456422303,"201051344000576","219011344069620",31.53,7.70,0,304.48,519.99,87.0,82.0,0.393,322598.1,322598.1,18805,0,0,0,L,1122011218,0,123.59,122.91,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422366,188874.00
02/25/2016 12:45,2,2.510,ACTIVE,213.29,353.77,59.965,1456422303,"274151322000087","219011344069620",30.55,17.50,0,333.33,426.21,77.7,73.1,0.292,565781.6,565781.6,12638,0,0,0,L,1151911521,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456422367,188875.00
02/25/2016 13:00,2,3.070,ACTIVE,216.22,353.47,59.954,1456423203,"201051344000645","219011344069620",31.57,7.70,0,321.61,459.27,98.1,92.7,0.438,321651.0,321651.0,18952,0,0,0,L,1122011218,0,123.59,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423204,188876.00
02/25/2016 13:00,2,2.852,ACTIVE,213.06,356.48,59.944,1456423203,"274151322000085","219011344069620",30.22,14.70,0,330.93,424.41,87.1,82.1,0.327,593518.6,593518.6,12614,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423205,188877.00
02/25/2016 13:00,2,3.031,ACTIVE,216.00,354.67,59.996,1456423203,"201051344000633","219011344069620",31.43,9.30,0,324.02,458.67,96.6,91.3,0.446,313272.9,313272.9,19362,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423206,188878.00
02/25/2016 13:00,2,3.041,ALERT,216.22,354.67,59.996,1456423203,"201051344000469","219011344069620",31.59,6.00,0,310.49,521.49,97.3,92.0,0.455,314089.6,314089.6,19354,0,0,0,L,1122011218,0,122.68,123.59,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423208,188879.00
02/25/2016 13:00,2,2.920,ACTIVE,213.96,350.47,59.965,1456423203,"201051344000646","219011344069620",31.33,10.30,0,319.51,455.06,92.6,87.5,0.438,319460.9,319460.9,23883,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423209,188880.00
02/25/2016 13:00,2,2.838,ACTIVE,212.61,357.08,59.959,1456423203,"274151322000052","219011344069620",31.31,14.70,0,330.93,433.42,90.0,85.0,0.349,601198.7,601198.7,12822,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423210,188881.00
02/25/2016 13:00,2,2.973,ACTIVE,214.64,351.67,59.991,1456423203,"201051344000585","219011344069620",31.39,10.70,0,321.31,455.97,94.5,89.3,0.438,324466.2,324466.2,23891,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423211,188882.00
02/25/2016 13:00,2,2.893,ACTIVE,213.96,349.26,60.002,1456423203,"201051344001230","219011344069620",31.43,10.00,0,321.61,456.27,92.1,87.0,0.424,323385.6,323385.6,23667,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423212,188883.00
02/25/2016 13:00,2,2.902,ACTIVE,214.87,350.77,59.949,1456423203,"201051344000582","219011344069620",31.51,9.30,0,319.81,454.76,92.6,87.4,0.415,316932.0,316932.0,23868,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423213,188884.00
02/25/2016 13:00,2,2.959,ACTIVE,213.96,350.17,59.975,1456423203,"201051344000955","219011344069620",31.27,11.00,0,319.51,453.26,93.8,88.6,0.438,327529.8,327529.8,23803,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423214,188885.00
02/25/2016 13:00,2,0.266,ALERT,212.83,496.24,59.965,1456423203,"274151322000094","219011344069620",47.65,11.00,0,302.98,523.29,12.7,10.3,0.062,483740.6,483740.6,13287,0,0,0,L,1151911521,0,122.01,123.14,0002,8,0,0,0,0,0,0,255,1605,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423215,188886.00
02/25/2016 13:00,2,2.961,ACTIVE,216.22,353.47,59.970,1456423203,"201051344000579","219011344069620",31.85,10.30,0,325.82,458.37,95.5,90.2,0.438,328182.2,328182.2,19289,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423216,188887.00
02/25/2016 13:00,2,2.973,ACTIVE,213.96,350.17,59.981,1456423203,"201051344000890","219011344069620",31.11,11.30,0,320.41,455.37,93.7,88.5,0.420,324945.4,324945.4,23823,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423217,188888.00
02/25/2016 13:00,2,2.910,ACTIVE,214.41,351.97,59.912,1456423203,"201051344000438","219011344069620",31.69,10.00,0,321.31,454.16,93.3,88.2,0.429,327099.6,327099.6,23820,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423218,188889.00
02/25/2016 13:00,2,2.898,ACTIVE,214.41,349.86,59.954,1456423203,"201051344000417","219011344069620",31.29,11.00,0,317.10,452.06,91.9,86.8,0.429,320959.0,320959.0,23973,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423219,188890.00
02/25/2016 13:00,2,2.832,ALERT,212.61,351.07,59.975,1456423203,"274151322000083","219011344069620",30.87,15.50,0,302.98,534.42,88.5,83.5,0.340,595357.6,595357.6,12862,0,0,0,L,1151911521,0,121.78,122.68,0400,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423221,188891.00
02/25/2016 13:00,2,2.994,ALERT,213.29,350.17,59.991,1456423203,"274151322000076","219011344069620",31.37,15.80,0,302.98,521.19,95.1,89.8,0.376,633523.2,633523.2,12860,0,0,0,L,1151911521,0,122.46,123.14,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423223,188892.00
02/25/2016 13:00,2,2.977,ALERT,215.54,353.47,59.970,1456423203,"201051344000868","219011344069620",31.47,6.00,0,311.09,520.89,94.9,89.7,0.438,313038.7,313038.7,19082,0,0,0,L,1122011218,0,122.91,123.36,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423225,188893.00
02/25/2016 13:00,2,2.961,ALERT,212.83,344.76,59.949,1456423203,"274151322000095","219011344069620",31.43,16.30,0,303.88,526.60,94.2,89.0,0.354,626811.8,626811.8,12747,0,0,0,L,1151911521,0,122.23,122.46,0400,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423226,188894.00
02/25/2016 13:00,2,2.965,ACTIVE,216.00,354.07,59.986,1456423203,"201051344000988","219011344069620",31.51,9.30,0,322.81,459.27,94.6,89.4,0.438,311236.2,311236.2,19364,0,0,0,L,1122011218,0,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423227,188895.00
02/25/2016 13:00,2,2.928,ACTIVE,214.41,349.56,59.975,1456423203,"201051344001025","219011344069620",31.25,10.70,0,317.70,454.16,92.6,87.5,0.420,324636.5,324636.5,23881,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423228,188896.00
02/25/2016 13:00,2,2.959,ACTIVE,215.77,352.27,59.954,1456423203,"201051344000458","219011344069620",31.59,9.00,0,321.61,458.97,94.7,89.5,0.451,321760.2,321760.2,19273,0,0,0,L,1122011218,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423229,188897.00
02/25/2016 13:00,2,2.988,ACTIVE,216.45,354.37,59.949,1456423203,"201051344000853","219011344069620",31.45,7.30,0,330.03,460.17,95.2,89.9,0.438,319975.7,319975.7,18901,0,0,0,L,1122011218,0,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423230,188898.00
02/25/2016 13:00,2,2.855,ACTIVE,214.19,350.77,59.996,1456423203,"201051344000685","219011344069620",31.65,9.70,0,318.00,454.16,91.5,86.4,0.438,326897.8,326897.8,23689,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423231,188899.00
02/25/2016 13:00,2,2.844,ACTIVE,214.87,350.77,59.996,1456423203,"201051344000917","219011344069620",31.33,10.70,0,321.31,455.06,90.3,85.2,0.420,324262.0,324262.0,23688,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423232,188900.00
02/25/2016 13:00,2,2.799,ACTIVE,214.19,352.87,59.938,1456423203,"201051344001145","219011344069620",31.79,8.50,0,320.41,458.37,90.2,85.1,0.415,329364.2,329364.2,23546,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423233,188901.00
02/25/2016 13:00,2,2.914,ACTIVE,214.64,350.17,59.959,1456423203,"201051344000651","219011344069620",31.07,9.70,0,319.81,455.06,91.7,86.6,0.415,320978.5,320978.5,23919,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423234,188902.00
02/25/2016 13:00,2,2.711,ALERT,212.61,353.47,59.965,1456423203,"274151322000088","219011344069620",30.26,14.30,0,302.68,527.20,83.1,78.3,0.309,578077.1,578077.1,12564,0,0,0,L,1151911521,0,122.68,122.46,0400,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423236,188903.00
02/25/2016 13:00,2,0.271,ALERT,213.74,495.34,59.965,1456423203,"274151322000068","219011344069620",47.71,12.00,0,390.44,524.50,13.5,11.1,0.053,483677.4,483677.4,13463,0,0,0,L,1151911521,0,122.46,123.14,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423238,188904.00
02/25/2016 13:00,2,2.832,ACTIVE,214.41,349.26,59.975,1456423203,"201051344001135","219011344069620",31.33,10.70,0,319.21,455.06,89.9,84.8,0.411,317638.1,317638.1,23890,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423239,188905.00
02/25/2016 13:00,2,2.934,ACTIVE,214.87,351.97,59.965,1456423203,"201051344000594","219011344069620",31.51,11.70,0,319.21,458.67,93.6,88.4,0.424,323757.7,323757.7,19302,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423239,188906.00
02/25/2016 13:00,2,2.889,ACTIVE,214.64,349.56,59.975,1456423203,"201051344001203","219011344069620",31.05,10.70,0,318.91,458.37,90.9,85.8,0.415,323949.0,323949.0,23866,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423240,188907.00
02/25/2016 13:00,2,2.709,ALERT,212.83,345.36,59.975,1456423203,"274151322000054","219011344069620",30.55,15.50,0,302.98,522.39,83.8,79.0,0.318,590638.3,590638.3,12594,0,0,0,L,1151911521,0,122.23,122.68,0400,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423242,188908.00
02/25/2016 13:00,2,2.893,ACTIVE,215.77,352.57,59.965,1456423203,"201051344000867","219011344069620",31.53,9.30,0,320.71,457.77,92.3,87.2,0.415,312397.7,312397.7,19330,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423243,188909.00
02/25/2016 13:00,2,2.826,ACTIVE,214.87,351.07,59.959,1456423203,"201051344001093","219011344069620",31.55,9.70,0,321.61,455.97,90.3,85.2,0.398,322683.3,322683.3,23748,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423244,188910.00
02/25/2016 13:00,2,2.852,ACTIVE,215.77,355.28,59.954,1456423203,"201051344000900","219011344069620",32.08,6.70,0,321.91,461.08,92.7,87.6,0.424,328932.3,328932.3,18743,0,0,0,L,1122011218,0,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423245,188911.00
02/25/2016 13:00,2,2.891,ACTIVE,216.00,353.47,59.981,1456423203,"201051344000648","219011344069620",31.57,7.00,0,319.81,460.17,92.4,87.3,0.420,320860.5,320860.5,19008,0,0,0,L,1122011218,0,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423246,188912.00
02/25/2016 13:00,2,2.859,ALERT,216.00,357.98,59.981,1456423203,"201051344000569","219011344069620",32.26,7.30,0,311.99,521.79,93.4,88.2,0.420,329764.5,329764.5,18689,0,0,0,L,1122011218,0,122.68,123.36,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423248,188913.00
02/25/2016 13:00,2,2.852,ALERT,216.00,354.07,59.981,1456423203,"201051344000983","219011344069620",31.99,7.70,0,311.69,525.40,92.4,87.2,0.433,321534.7,321534.7,19133,0,0,0,L,1122011218,0,123.14,122.91,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423249,188914.00
02/25/2016 13:00,2,2.863,ACTIVE,216.22,354.07,60.018,1456423203,"201051344001158","219011344069620",31.31,9.00,0,321.91,459.87,90.8,85.7,0.424,317177.1,317177.1,19342,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423250,188915.00
02/25/2016 13:00,2,2.875,ALERT,216.22,354.67,59.996,1456423203,"201051344000576","219011344069620",31.87,6.30,0,311.09,519.99,92.8,87.7,0.424,322622.2,322622.2,18807,0,0,0,L,1122011218,0,123.36,123.14,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423252,188916.00
02/25/2016 13:00,2,2.664,ACTIVE,213.06,350.17,59.970,1456423203,"274151322000087","219011344069620",30.40,17.80,0,329.73,427.71,81.9,77.1,0.301,565804.1,565804.1,12639,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456423253,188917.00
02/25/2016 13:15,2,3.613,ACTIVE,217.13,358.58,59.981,1456424104,"201051344000645","219011344069620",32.16,6.30,0,324.32,394.95,117.7,111.6,0.521,321669.5,321669.5,18953,0,0,0,L,1122011218,0,124.04,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424105,188918.00
02/25/2016 13:15,2,3.268,ACTIVE,214.19,353.47,59.986,1456424104,"274151322000085","219011344069620",31.07,13.00,0,331.23,380.82,102.8,97.3,0.384,593534.8,593534.8,12615,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424106,188919.00
02/25/2016 13:15,2,3.551,ACTIVE,216.90,357.98,59.986,1456424104,"201051344000633","219011344069620",31.99,7.70,0,325.22,398.56,115.0,109.1,0.544,313291.1,313291.1,19363,0,0,0,L,1122011218,0,124.04,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424107,188920.00
02/25/2016 13:15,2,3.559,ACTIVE,217.35,358.88,60.002,1456424104,"201051344000469","219011344069620",32.12,5.50,0,321.01,396.75,115.8,109.8,0.539,314108.0,314108.0,19356,0,0,0,L,1122011218,0,123.59,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424107,188921.00
02/25/2016 13:15,2,3.404,ACTIVE,214.87,354.67,59.975,1456424104,"201051344000646","219011344069620",31.73,10.30,0,317.70,394.05,109.3,103.6,0.517,319478.4,319478.4,23884,0,0,0,L,1122011218,0,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424108,188922.00
02/25/2016 13:15,2,3.283,ACTIVE,213.74,352.87,59.986,1456424104,"274151322000052","219011344069620",31.77,12.70,0,329.73,381.12,105.6,100.0,0.407,601215.6,601215.6,12823,0,0,0,L,1151911521,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424109,188923.00
02/25/2016 13:15,2,3.463,ACTIVE,215.77,356.48,59.981,1456424104,"201051344000585","219011344069620",31.97,9.30,0,316.50,396.45,112.1,106.3,0.517,324484.1,324484.1,23892,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424110,188924.00
02/25/2016 13:15,2,3.363,ACTIVE,214.87,357.08,59.975,1456424104,"201051344001230","219011344069620",32.07,9.30,0,322.51,395.85,109.2,103.5,0.495,323403.0,323403.0,23668,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424111,188925.00
02/25/2016 13:15,2,3.396,ACTIVE,216.00,354.67,60.034,1456424104,"201051344000582","219011344069620",31.81,9.30,0,320.41,397.66,109.4,103.7,0.486,316949.6,316949.6,23869,0,0,0,L,1122011218,0,123.81,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424112,188926.00
02/25/2016 13:15,2,3.385,ACTIVE,214.87,355.88,59.959,1456424104,"201051344000955","219011344069620",31.99,10.30,0,318.61,394.05,109.7,104.0,0.513,327547.6,327547.6,23804,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424113,188927.00
02/25/2016 13:15,2,2.236,ALERT,213.74,446.05,59.991,1456424104,"274151322000094","219011344069620",41.33,13.00,0,396.75,514.28,93.2,88.1,0.358,483750.1,483750.1,13289,0,0,0,L,1151911521,0,122.23,123.59,0001,7,0,0,0,0,0,0,124,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424115,188928.00
02/25/2016 13:15,2,3.441,ACTIVE,217.13,358.58,59.959,1456424104,"201051344000579","219011344069620",32.22,9.70,0,323.41,395.85,112.3,106.5,0.521,328200.5,328200.5,19290,0,0,0,L,1122011218,0,123.81,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424116,188929.00
02/25/2016 13:15,2,3.379,ACTIVE,214.64,354.97,60.002,1456424104,"201051344000890","219011344069620",31.97,10.30,0,319.51,392.85,109.4,103.7,0.491,324963.3,324963.3,23824,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424117,188930.00
02/25/2016 13:15,2,3.350,ACTIVE,215.32,355.58,59.981,1456424104,"201051344000438","219011344069620",31.97,9.30,0,320.71,397.05,108.5,102.8,0.504,327117.5,327117.5,23821,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424118,188931.00
02/25/2016 13:15,2,3.320,ACTIVE,215.32,353.77,60.002,1456424104,"201051344000417","219011344069620",31.71,10.00,0,318.91,390.74,106.7,101.0,0.504,320976.7,320976.7,23974,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424120,188932.00
02/25/2016 13:15,2,3.195,ACTIVE,213.51,354.37,59.981,1456424104,"274151322000083","219011344069620",31.69,13.30,0,327.62,381.73,102.5,97.0,0.402,595374.5,595374.5,12864,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424121,188933.00
02/25/2016 13:15,2,3.389,ACTIVE,214.64,360.69,59.944,1456424104,"274151322000076","219011344069620",32.10,14.70,0,334.24,386.83,110.2,104.5,0.433,633541.5,633541.5,12862,0,0,0,L,1151911521,0,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424122,188934.00
02/25/2016 13:15,2,3.418,ACTIVE,216.45,357.68,59.996,1456424104,"201051344000868","219011344069620",32.05,5.50,0,320.41,397.66,111.0,105.2,0.499,313057.0,313057.0,19084,0,0,0,L,1122011218,0,123.36,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424123,188935.00
02/25/2016 13:15,2,3.379,ACTIVE,213.51,360.38,59.965,1456424104,"274151322000095","219011344069620",31.87,13.70,0,330.33,383.53,109.1,103.3,0.411,626829.8,626829.8,12749,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424124,188936.00
02/25/2016 13:15,2,3.430,ACTIVE,216.90,357.68,59.970,1456424104,"201051344000988","219011344069620",31.81,8.00,0,318.00,396.45,110.5,104.8,0.513,311254.5,311254.5,19365,0,0,0,L,1122011218,0,123.59,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424125,188937.00
02/25/2016 13:15,2,3.330,ACTIVE,215.32,354.07,59.965,1456424104,"201051344001025","219011344069620",31.89,9.70,0,318.61,394.95,107.6,101.9,0.482,324654.4,324654.4,23882,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424125,188938.00
02/25/2016 13:15,2,3.377,ACTIVE,216.67,357.98,59.975,1456424104,"201051344000458","219011344069620",32.32,7.70,0,324.62,395.55,110.5,104.8,0.526,321778.6,321778.6,19274,0,0,0,L,1122011218,0,123.59,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424126,188939.00
02/25/2016 13:15,2,3.400,ACTIVE,217.58,358.88,59.938,1456424104,"201051344000853","219011344069620",32.24,6.00,0,329.73,398.26,111.0,105.3,0.513,319994.2,319994.2,18902,0,0,0,L,1122011218,0,124.27,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424127,188940.00
02/25/2016 13:15,2,3.238,ACTIVE,214.87,357.38,59.981,1456424104,"201051344000685","219011344069620",32.14,9.00,0,319.21,395.55,105.5,99.9,0.499,326915.5,326915.5,23690,0,0,0,L,1122011218,0,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424128,188941.00
02/25/2016 13:15,2,3.285,ACTIVE,215.54,353.17,59.986,1456424104,"201051344000917","219011344069620",31.61,10.00,0,320.41,395.25,105.2,99.7,0.486,324279.5,324279.5,23689,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424129,188942.00
02/25/2016 13:15,2,3.211,ACTIVE,214.87,356.48,60.002,1456424104,"201051344001145","219011344069620",32.16,8.50,0,322.21,395.85,104.6,99.1,0.486,329381.7,329381.7,23547,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424130,188943.00
02/25/2016 13:15,2,3.299,ACTIVE,215.54,352.87,59.959,1456424104,"201051344000651","219011344069620",31.69,9.70,0,320.71,396.75,105.8,100.2,0.477,320996.3,320996.3,23920,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424131,188944.00
02/25/2016 13:15,2,3.078,ACTIVE,213.51,350.47,59.959,1456424104,"274151322000088","219011344069620",30.73,13.00,0,331.23,380.52,95.8,90.6,0.358,578093.1,578093.1,12566,0,0,0,L,1151911521,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424132,188945.00
02/25/2016 13:15,2,1.955,ALERT,214.41,463.78,59.975,1456424104,"274151322000068","219011344069620",44.11,14.70,0,382.03,510.67,88.6,83.6,0.327,483688.0,483688.0,13465,0,0,0,L,1151911521,0,122.91,123.59,0001,10,0,0,0,0,0,0,1,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424134,188946.00
02/25/2016 13:15,2,3.199,ACTIVE,214.87,352.57,59.975,1456424104,"201051344001135","219011344069620",31.73,10.30,0,319.21,392.85,102.8,97.3,0.477,317655.7,317655.7,23891,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424134,188947.00
02/25/2016 13:15,2,3.336,ACTIVE,215.54,354.97,59.981,1456424104,"201051344000594","219011344069620",31.85,10.00,0,321.01,398.26,107.6,101.9,0.486,323776.1,323776.1,19303,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424135,188948.00
02/25/2016 13:15,2,3.227,ACTIVE,215.32,353.17,59.981,1456424104,"201051344001203","219011344069620",31.85,9.70,0,317.70,395.55,104.0,98.5,0.482,323966.7,323966.7,23867,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424136,188949.00
02/25/2016 13:15,2,3.037,ACTIVE,213.51,350.17,59.959,1456424104,"274151322000054","219011344069620",31.13,13.30,0,329.43,381.42,95.7,90.4,0.362,590654.6,590654.6,12596,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424137,188950.00
02/25/2016 13:15,2,3.246,ACTIVE,216.22,355.28,59.991,1456424104,"201051344000867","219011344069620",32.01,8.00,0,319.21,396.45,105.3,99.7,0.477,312415.9,312415.9,19331,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424138,188951.00
02/25/2016 13:15,2,3.164,ACTIVE,215.32,355.58,59.965,1456424104,"201051344001093","219011344069620",32.08,9.30,0,318.61,397.96,102.9,97.4,0.455,322701.0,322701.0,23749,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424139,188952.00
02/25/2016 13:15,2,3.215,ACTIVE,216.22,358.28,59.975,1456424104,"201051344000900","219011344069620",32.26,5.50,0,323.11,402.16,105.0,99.5,0.482,328950.5,328950.5,18744,0,0,0,L,1122011218,0,123.59,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424140,188953.00
02/25/2016 13:15,2,3.227,ACTIVE,216.45,355.58,59.981,1456424104,"201051344000648","219011344069620",32.03,5.50,0,321.01,401.26,104.7,99.1,0.486,320878.8,320878.8,19009,0,0,0,L,1122011218,0,123.14,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424141,188954.00
02/25/2016 13:15,2,3.234,ACTIVE,216.67,356.78,59.981,1456424104,"201051344000569","219011344069620",32.01,6.30,0,325.52,399.76,104.9,99.3,0.486,329783.0,329783.0,18691,0,0,0,L,1122011218,0,123.14,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424142,188955.00
02/25/2016 13:15,2,3.154,ACTIVE,216.67,360.99,59.944,1456424104,"201051344000983","219011344069620",32.48,6.30,0,320.41,398.86,103.8,98.2,0.495,321552.9,321552.9,19135,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424143,188956.00
02/25/2016 13:15,2,3.154,ACTIVE,216.67,355.58,59.917,1456424104,"201051344001158","219011344069620",31.87,7.30,0,319.81,398.56,101.9,96.4,0.482,317195.0,317195.0,19343,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424144,188957.00
02/25/2016 13:15,2,3.166,ACTIVE,216.67,358.88,59.949,1456424104,"201051344000576","219011344069620",32.36,5.50,0,323.11,395.85,103.8,98.2,0.473,322640.6,322640.6,18809,0,0,0,L,1122011218,0,123.59,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424145,188958.00
02/25/2016 13:15,2,2.945,ACTIVE,213.74,357.08,59.949,1456424104,"274151322000087","219011344069620",30.81,16.00,0,328.52,380.22,91.9,86.8,0.340,565820.2,565820.2,12640,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456424146,188959.00
02/25/2016 13:30,2,2.967,ACTIVE,216.00,354.37,59.949,1456425004,"201051344000645","219011344069620",32.01,6.70,0,338.44,405.47,96.2,90.9,0.429,321695.6,321695.6,18954,0,0,0,L,1122011218,0,123.59,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425005,188960.00
02/25/2016 13:30,2,2.740,ACTIVE,213.29,345.96,59.965,1456425004,"274151322000085","219011344069620",30.47,15.30,0,331.23,391.34,84.5,79.6,0.323,593557.9,593557.9,12616,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425006,188961.00
02/25/2016 13:30,2,2.947,ACTIVE,215.77,354.37,60.007,1456425004,"201051344000633","219011344069620",31.77,8.50,0,338.44,405.77,94.8,89.6,0.451,313316.7,313316.7,19364,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425007,188962.00
02/25/2016 13:30,2,2.924,ACTIVE,216.22,357.68,59.981,1456425004,"201051344000469","219011344069620",32.30,5.00,0,339.65,406.67,95.7,90.4,0.446,314133.9,314133.9,19357,0,0,0,L,1122011218,0,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425007,188963.00
02/25/2016 13:30,2,2.867,ACTIVE,213.96,350.47,59.981,1456425004,"201051344000646","219011344069620",31.45,10.30,0,334.54,407.27,91.3,86.2,0.433,319503.1,319503.1,23885,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425008,188964.00
02/25/2016 13:30,2,2.789,ACTIVE,212.83,344.45,59.944,1456425004,"274151322000052","219011344069620",31.33,15.80,0,334.84,392.55,88.5,83.5,0.340,601239.7,601239.7,12824,0,0,0,L,1151911521,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425009,188965.00
02/25/2016 13:30,2,2.906,ACTIVE,214.87,353.77,59.986,1456425004,"201051344000585","219011344069620",31.89,10.30,0,337.24,405.47,93.8,88.6,0.433,324509.5,324509.5,23893,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425010,188966.00
02/25/2016 13:30,2,2.801,ACTIVE,213.96,351.07,59.933,1456425004,"201051344001230","219011344069620",31.67,11.30,0,334.84,408.18,89.8,84.8,0.407,323427.5,323427.5,23669,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425011,188967.00
02/25/2016 13:30,2,2.877,ACTIVE,215.09,351.67,59.944,1456425004,"201051344000582","219011344069620",31.43,10.00,0,335.44,405.17,91.6,86.5,0.415,316974.4,316974.4,23870,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425012,188968.00
02/25/2016 13:30,2,2.885,ACTIVE,214.19,351.97,59.944,1456425004,"201051344000955","219011344069620",31.73,11.30,0,335.14,407.27,92.8,87.6,0.433,327572.6,327572.6,23805,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425013,188969.00
02/25/2016 13:30,2,1.893,ACTIVE,213.06,445.15,59.975,1456425004,"274151322000094","219011344069620",41.35,15.00,0,418.09,493.24,79.1,74.4,0.305,483771.3,483771.3,13291,0,0,0,L,1151911521,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425014,188970.00
02/25/2016 13:30,2,2.953,ACTIVE,216.00,353.77,59.938,1456425004,"201051344000579","219011344069620",31.85,10.30,0,339.95,406.97,95.2,90.0,0.438,328226.1,328226.1,19291,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425015,188971.00
02/25/2016 13:30,2,2.902,ACTIVE,213.96,351.97,59.928,1456425004,"201051344000890","219011344069620",31.75,11.30,0,335.14,406.07,93.3,88.1,0.415,324988.4,324988.4,23825,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425016,188972.00
02/25/2016 13:30,2,2.881,ACTIVE,214.64,354.07,59.965,1456425004,"201051344000438","219011344069620",31.95,11.00,0,336.94,407.87,93.3,88.1,0.429,327142.6,327142.6,23822,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425017,188973.00
02/25/2016 13:30,2,2.877,ACTIVE,214.41,351.37,59.954,1456425004,"201051344000417","219011344069620",31.49,11.30,0,334.84,405.77,91.8,86.7,0.433,321001.3,321001.3,23975,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425018,188974.00
02/25/2016 13:30,2,2.797,ACTIVE,212.83,348.06,59.959,1456425004,"274151322000083","219011344069620",31.25,17.00,0,334.84,393.15,88.4,83.4,0.349,595398.4,595398.4,12865,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425019,188975.00
02/25/2016 13:30,2,2.965,ACTIVE,213.96,347.16,59.949,1456425004,"274151322000076","219011344069620",31.77,15.50,0,336.94,397.35,95.4,90.1,0.371,633567.3,633567.3,12863,0,0,0,L,1151911521,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425020,188976.00
02/25/2016 13:30,2,2.961,ACTIVE,215.54,354.37,59.954,1456425004,"201051344000868","219011344069620",31.97,6.00,0,339.04,403.07,95.8,90.6,0.433,313082.7,313082.7,19085,0,0,0,L,1122011218,0,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425021,188977.00
02/25/2016 13:30,2,2.955,ACTIVE,213.06,353.77,59.959,1456425004,"274151322000095","219011344069620",31.67,15.80,0,334.84,397.66,94.7,89.5,0.358,626855.5,626855.5,12750,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425022,188978.00
02/25/2016 13:30,2,2.992,ACTIVE,215.77,356.18,59.986,1456425004,"201051344000988","219011344069620",31.67,8.50,0,337.24,407.27,95.9,90.7,0.442,311280.2,311280.2,19366,0,0,0,L,1122011218,0,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425023,188979.00
02/25/2016 13:30,2,2.926,ACTIVE,214.64,351.07,59.975,1456425004,"201051344001025","219011344069620",31.75,11.00,0,335.44,406.07,94.1,88.9,0.429,324679.6,324679.6,23883,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425024,188980.00
02/25/2016 13:30,2,2.926,ACTIVE,216.00,359.78,59.991,1456425004,"201051344000458","219011344069620",32.48,9.00,0,339.34,405.47,96.3,91.0,0.464,321804.4,321804.4,19275,0,0,0,L,1122011218,0,123.36,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425024,188981.00
02/25/2016 13:30,2,2.963,ACTIVE,216.67,359.18,59.996,1456425004,"201051344000853","219011344069620",32.36,7.00,0,340.55,407.27,97.2,91.8,0.446,320020.1,320020.1,18903,0,0,0,L,1122011218,0,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425025,188982.00
02/25/2016 13:30,2,2.896,ACTIVE,214.41,352.27,59.975,1456425004,"201051344000685","219011344069620",31.63,10.00,0,335.14,406.97,92.8,87.7,0.446,326940.4,326940.4,23691,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425026,188983.00
02/25/2016 13:30,2,2.818,ACTIVE,214.87,353.47,59.938,1456425004,"201051344000917","219011344069620",31.97,11.70,0,335.14,404.57,91.3,86.2,0.420,324304.1,324304.1,23690,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425027,188984.00
02/25/2016 13:30,2,2.844,ACTIVE,214.41,350.47,59.970,1456425004,"201051344001145","219011344069620",31.69,10.00,0,336.94,408.18,91.2,86.1,0.420,329406.2,329406.2,23548,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425028,188985.00
02/25/2016 13:30,2,2.924,ACTIVE,214.87,352.27,59.954,1456425004,"201051344000651","219011344069620",31.67,10.00,0,336.34,404.87,93.8,88.7,0.429,321021.4,321021.4,23921,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425029,188986.00
02/25/2016 13:30,2,2.768,ACTIVE,213.29,352.57,59.959,1456425004,"274151322000088","219011344069620",30.34,14.30,0,330.93,391.04,85.0,80.1,0.314,578116.0,578116.0,12567,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425030,188987.00
02/25/2016 13:30,2,1.893,ALERT,213.74,450.86,59.981,1456425004,"274151322000068","219011344069620",42.08,16.70,0,387.74,518.18,80.7,76.0,0.301,483708.5,483708.5,13467,0,0,0,L,1151911521,0,122.68,123.36,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425032,188988.00
02/25/2016 13:30,2,2.898,ACTIVE,214.64,350.77,59.975,1456425004,"201051344001135","219011344069620",31.55,10.70,0,335.14,405.17,92.7,87.5,0.424,317680.3,317680.3,23892,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425033,188989.00
02/25/2016 13:30,2,3.004,ACTIVE,214.87,353.47,59.944,1456425004,"201051344000594","219011344069620",31.77,11.30,0,337.84,404.87,96.7,91.4,0.438,323801.8,323801.8,19304,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425034,188990.00
02/25/2016 13:30,2,2.945,ACTIVE,214.87,350.77,59.933,1456425004,"201051344001203","219011344069620",31.45,11.30,0,336.04,405.77,93.8,88.6,0.433,323991.8,323991.8,23868,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425035,188991.00
02/25/2016 13:30,2,2.789,ACTIVE,213.29,354.97,59.996,1456425004,"274151322000054","219011344069620",30.71,15.80,0,334.54,392.25,86.8,81.8,0.331,590677.8,590677.8,12597,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425035,188992.00
02/25/2016 13:30,2,2.980,ACTIVE,215.77,354.07,59.954,1456425004,"201051344000867","219011344069620",31.81,8.50,0,338.74,402.16,96.0,90.7,0.433,312441.3,312441.3,19332,0,0,0,L,1122011218,0,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425036,188993.00
02/25/2016 13:30,2,2.867,ACTIVE,214.87,354.67,59.949,1456425004,"201051344001093","219011344069620",32.05,10.00,0,337.24,405.47,93.1,87.9,0.420,322725.9,322725.9,23750,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425037,188994.00
02/25/2016 13:30,2,2.947,ACTIVE,215.77,358.88,59.954,1456425004,"201051344000900","219011344069620",32.36,5.50,0,339.65,406.37,96.6,91.3,0.433,328976.1,328976.1,18745,0,0,0,L,1122011218,0,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425038,188995.00
02/25/2016 13:30,2,2.998,ACTIVE,216.00,354.07,59.954,1456425004,"201051344000648","219011344069620",31.89,6.70,0,339.04,406.07,96.9,91.6,0.438,320904.4,320904.4,19010,0,0,0,L,1122011218,0,122.91,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425039,188996.00
02/25/2016 13:30,2,2.990,ACTIVE,216.00,359.18,60.002,1456425004,"201051344000569","219011344069620",32.38,7.70,0,339.95,404.87,98.1,92.7,0.438,329808.9,329808.9,18692,0,0,0,L,1122011218,0,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425040,188997.00
02/25/2016 13:30,2,2.980,ACTIVE,216.00,356.78,59.996,1456425004,"201051344000983","219011344069620",32.20,7.00,0,339.95,404.87,97.2,91.9,0.455,321578.6,321578.6,19136,0,0,0,L,1122011218,0,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425041,188998.00
02/25/2016 13:30,2,2.990,ACTIVE,216.22,354.07,60.018,1456425004,"201051344001158","219011344069620",31.63,8.00,0,338.14,406.67,95.8,90.5,0.455,317220.3,317220.3,19344,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425042,188999.00
02/25/2016 13:30,2,3.037,ACTIVE,216.45,354.97,59.954,1456425004,"201051344000576","219011344069620",31.81,6.00,0,339.34,406.07,97.9,92.6,0.442,322666.5,322666.5,18810,0,0,0,L,1122011218,0,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425043,189000.00
02/25/2016 13:30,2,2.775,ACTIVE,213.06,346.56,59.986,1456425004,"274151322000087","219011344069620",30.61,17.80,0,331.83,391.04,86.0,81.1,0.327,565843.1,565843.1,12641,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425044,189001.00
02/25/2016 13:45,2,2.287,ACTIVE,215.32,363.09,59.981,1456425903,"201051344000645","219011344069620",31.63,6.70,0,321.61,396.15,73.2,68.8,0.579,321717.0,321717.0,18955,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425904,189002.00
