ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 13:45,2,2.098,ACTIVE,213.06,348.96,59.981,1456425903,"274151322000085","219011344069620",30.61,13.00,0,330.63,379.32,65.0,60.9,0.446,593576.8,593576.8,12617,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425905,189003.00
02/25/2016 13:45,2,2.248,ACTIVE,215.09,363.39,59.965,1456425903,"201051344000633","219011344069620",31.69,8.00,0,320.41,399.46,72.2,67.8,0.605,313337.9,313337.9,19365,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425906,189004.00
02/25/2016 13:45,2,2.242,ACTIVE,215.09,363.39,60.028,1456425903,"201051344000469","219011344069620",32.01,4.50,0,317.10,397.66,72.8,68.3,0.592,314155.2,314155.2,19358,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425907,189005.00
02/25/2016 13:45,2,2.170,ACTIVE,213.06,359.18,59.959,1456425903,"201051344000646","219011344069620",31.53,9.70,0,320.11,394.35,69.3,65.0,0.579,319523.4,319523.4,23886,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425908,189006.00
02/25/2016 13:45,2,2.113,ACTIVE,212.61,349.86,59.949,1456425903,"274151322000052","219011344069620",31.35,13.30,0,327.62,380.22,67.0,62.8,0.464,601259.3,601259.3,12825,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425909,189007.00
02/25/2016 13:45,2,2.201,ACTIVE,213.51,360.38,59.891,1456425903,"201051344000585","219011344069620",31.81,9.70,0,319.81,395.85,70.8,66.5,0.588,324530.3,324530.3,23894,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425910,189008.00
02/25/2016 13:45,2,2.131,ACTIVE,213.06,358.28,60.039,1456425903,"201051344001230","219011344069620",31.69,9.30,0,322.81,396.15,68.4,64.1,0.552,323447.6,323447.6,23670,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425911,189009.00
02/25/2016 13:45,2,2.154,ACTIVE,213.74,360.08,59.996,1456425903,"201051344000582","219011344069620",31.67,9.00,0,318.91,396.75,69.1,64.8,0.557,316994.8,316994.8,23871,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425911,189010.00
02/25/2016 13:45,2,2.162,ACTIVE,212.83,362.19,59.981,1456425903,"201051344000955","219011344069620",32.07,10.30,0,318.61,393.15,70.2,65.8,0.579,327593.3,327593.3,23806,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425912,189011.00
02/25/2016 13:45,2,1.438,ACTIVE,212.83,440.34,59.954,1456425903,"274151322000094","219011344069620",40.61,13.30,0,420.20,496.54,58.9,54.9,0.411,483788.6,483788.6,13292,0,0,0,L,1151911521,0,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425913,189012.00
02/25/2016 13:45,2,2.223,ACTIVE,215.09,362.79,59.981,1456425903,"201051344000579","219011344069620",31.95,10.00,0,321.61,397.96,71.9,67.5,0.583,328247.2,328247.2,19292,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425914,189013.00
02/25/2016 13:45,2,2.193,ACTIVE,212.61,359.48,60.023,1456425903,"201051344000890","219011344069620",31.71,10.30,0,319.51,393.75,70.4,66.1,0.557,325009.2,325009.2,23826,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425915,189014.00
02/25/2016 13:45,2,2.193,ACTIVE,213.29,357.98,60.002,1456425903,"201051344000438","219011344069620",31.61,10.00,0,321.31,396.15,70.2,65.9,0.575,327163.3,327163.3,23823,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425916,189015.00
02/25/2016 13:45,2,2.176,ACTIVE,213.29,357.98,60.018,1456425903,"201051344000417","219011344069620",31.45,10.70,0,317.70,393.75,69.3,65.0,0.583,321021.7,321021.7,23976,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425918,189016.00
02/25/2016 13:45,2,2.074,ACTIVE,213.06,351.37,59.965,1456425903,"274151322000083","219011344069620",31.37,13.70,0,328.52,380.22,65.9,61.7,0.468,595417.9,595417.9,12866,0,0,0,L,1151911521,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425919,189017.00
02/25/2016 13:45,2,2.189,ACTIVE,213.29,358.28,59.949,1456425903,"274151322000076","219011344069620",32.01,14.70,0,332.43,385.33,70.9,66.5,0.491,633588.4,633588.4,12864,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425920,189018.00
02/25/2016 13:45,2,2.207,ACTIVE,214.41,361.59,59.996,1456425903,"201051344000868","219011344069620",32.01,5.00,0,321.01,398.26,71.5,67.1,0.575,313103.9,313103.9,19086,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425921,189019.00
02/25/2016 13:45,2,2.188,ACTIVE,213.06,362.49,59.986,1456425903,"274151322000095","219011344069620",31.79,15.00,0,332.43,384.13,70.4,66.0,0.473,626876.4,626876.4,12751,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425922,189020.00
02/25/2016 13:45,2,2.230,ACTIVE,214.87,363.99,59.975,1456425903,"201051344000988","219011344069620",31.67,7.30,0,321.31,397.35,71.5,67.1,0.592,311301.4,311301.4,19367,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425923,189021.00
02/25/2016 13:45,2,2.217,ACTIVE,213.06,357.38,60.028,1456425903,"201051344001025","219011344069620",31.25,10.30,0,318.30,394.05,70.1,65.8,0.561,324700.4,324700.4,23884,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425923,189022.00
02/25/2016 13:45,2,2.223,ACTIVE,214.87,361.29,59.928,1456425903,"201051344000458","219011344069620",31.89,8.00,0,321.31,396.45,71.8,67.4,0.601,321825.6,321825.6,19276,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425924,189023.00
02/25/2016 13:45,2,2.230,ACTIVE,215.77,364.29,59.938,1456425903,"201051344000853","219011344069620",31.91,6.00,0,327.92,396.15,72.1,67.7,0.588,320041.5,320041.5,18904,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425925,189024.00
02/25/2016 13:45,2,2.174,ACTIVE,213.06,357.98,60.023,1456425903,"201051344000685","219011344069620",31.43,9.30,0,320.71,392.85,69.3,64.9,0.583,326960.8,326960.8,23692,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425926,189025.00
02/25/2016 13:45,2,2.137,ACTIVE,213.06,358.58,60.007,1456425903,"201051344000917","219011344069620",31.53,10.00,0,321.01,394.95,68.2,63.9,0.566,324324.3,324324.3,23691,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425927,189026.00
02/25/2016 13:45,2,2.104,ACTIVE,213.29,360.99,59.901,1456425903,"201051344001145","219011344069620",32.03,8.50,0,321.91,396.15,68.3,64.0,0.561,329426.4,329426.4,23549,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425928,189027.00
02/25/2016 13:45,2,2.199,ACTIVE,213.51,358.28,60.012,1456425903,"201051344000651","219011344069620",31.35,9.00,0,318.30,395.85,69.8,65.4,0.570,321042.0,321042.0,23922,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425929,189028.00
02/25/2016 13:45,2,2.021,ACTIVE,212.38,362.19,59.965,1456425903,"274151322000088","219011344069620",30.63,12.30,0,328.22,379.02,62.7,58.6,0.415,578134.7,578134.7,12568,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425930,189029.00
02/25/2016 13:45,2,1.379,ACTIVE,213.51,458.97,59.991,1456425903,"274151322000068","219011344069620",42.36,14.30,0,420.80,498.05,59.0,55.0,0.393,483725.8,483725.8,13469,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425931,189030.00
02/25/2016 13:45,2,2.160,ACTIVE,213.06,357.68,59.933,1456425903,"201051344001135","219011344069620",31.51,10.00,0,317.70,392.85,68.9,64.6,0.566,317700.6,317700.6,23893,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425932,189031.00
02/25/2016 13:45,2,2.250,ACTIVE,213.96,360.99,60.018,1456425903,"201051344000594","219011344069620",31.53,10.30,0,320.41,398.56,71.9,67.4,0.579,323822.9,323822.9,19305,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425933,189032.00
02/25/2016 13:45,2,2.160,ACTIVE,213.51,359.78,60.044,1456425903,"201051344001203","219011344069620",31.81,10.00,0,319.21,394.05,69.7,65.3,0.575,324012.3,324012.3,23869,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425934,189033.00
02/25/2016 13:45,2,2.064,ACTIVE,212.38,354.67,59.986,1456425903,"274151322000054","219011344069620",30.59,13.70,0,328.22,379.62,64.0,59.9,0.429,590696.7,590696.7,12598,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425935,189034.00
02/25/2016 13:45,2,2.223,ACTIVE,214.64,359.48,60.007,1456425903,"201051344000867","219011344069620",31.67,7.30,0,320.71,396.75,71.3,66.9,0.575,312462.2,312462.2,19333,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425936,189035.00
02/25/2016 13:45,2,2.166,ACTIVE,213.29,360.08,60.034,1456425903,"201051344001093","219011344069620",31.83,9.70,0,322.51,394.95,69.8,65.5,0.557,322746.3,322746.3,23751,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425937,189036.00
02/25/2016 13:45,2,2.176,ACTIVE,214.41,364.89,59.996,1456425903,"201051344000900","219011344069620",32.24,4.50,0,324.92,401.26,71.0,66.6,0.575,328997.0,328997.0,18746,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425938,189037.00
02/25/2016 13:45,2,2.227,ACTIVE,214.64,363.39,59.933,1456425903,"201051344000648","219011344069620",31.87,5.50,0,323.72,397.66,71.8,67.4,0.579,320925.4,320925.4,19011,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425938,189038.00
02/25/2016 13:45,2,2.199,ACTIVE,214.87,368.20,60.023,1456425903,"201051344000569","219011344069620",32.52,6.70,0,325.52,400.66,72.5,68.1,0.588,329830.1,329830.1,18693,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425939,189039.00
02/25/2016 13:45,2,2.209,ACTIVE,214.64,363.39,59.965,1456425903,"201051344000983","219011344069620",32.08,6.30,0,324.92,398.86,71.8,67.3,0.601,321599.6,321599.6,19137,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425940,189040.00
02/25/2016 13:45,2,2.205,ACTIVE,214.87,361.59,59.917,1456425903,"201051344001158","219011344069620",31.71,7.00,0,319.81,399.76,70.9,66.5,0.601,317240.9,317240.9,19345,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425941,189041.00
02/25/2016 13:45,2,2.246,ACTIVE,215.09,363.99,59.970,1456425903,"201051344000576","219011344069620",31.93,5.00,0,320.41,395.85,72.7,68.2,0.579,322687.6,322687.6,18811,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425942,189042.00
02/25/2016 13:45,2,2.037,ACTIVE,212.61,349.56,59.959,1456425903,"274151322000087","219011344069620",30.89,15.50,0,328.22,378.42,63.7,59.6,0.438,565861.8,565861.8,12642,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456425943,189043.00
02/25/2016 14:00,2,4.270,ACTIVE,217.80,359.78,59.975,1456426803,"201051344000645","219011344069620",31.03,9.30,0,336.34,452.06,134.2,127.6,0.597,321759.0,321759.0,18956,0,0,0,L,1122011218,0,124.49,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426804,189044.00
02/25/2016 14:00,2,3.998,ACTIVE,214.19,351.97,59.975,1456426803,"274151322000085","219011344069620",29.06,18.70,0,334.24,418.09,117.6,111.6,0.446,593614.8,593614.8,12618,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426805,189045.00
02/25/2016 14:00,2,4.156,ACTIVE,217.13,359.48,59.970,1456426803,"201051344000633","219011344069620",31.11,10.70,0,335.14,451.76,131.0,124.5,0.610,313379.4,313379.4,19366,0,0,0,L,1122011218,0,124.27,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426806,189046.00
02/25/2016 14:00,2,4.139,ACTIVE,217.80,360.38,59.975,1456426803,"201051344000469","219011344069620",31.37,7.70,0,334.54,452.66,131.6,125.1,0.605,314196.9,314196.9,19359,0,0,0,L,1122011218,0,123.81,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426807,189047.00
02/25/2016 14:00,2,4.041,ACTIVE,215.09,354.97,59.965,1456426803,"201051344000646","219011344069620",30.71,13.30,0,333.93,449.95,125.8,119.5,0.592,319563.9,319563.9,23887,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426808,189048.00
02/25/2016 14:00,2,4.012,ACTIVE,213.74,360.38,59.970,1456426803,"274151322000052","219011344069620",30.28,19.50,0,333.93,428.31,123.1,116.9,0.482,601298.8,601298.8,12826,0,0,0,L,1151911521,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426809,189049.00
02/25/2016 14:00,2,4.148,ACTIVE,216.00,356.18,59.975,1456426803,"201051344000585","219011344069620",30.81,13.30,0,335.74,447.85,129.4,123.0,0.601,324571.5,324571.5,23895,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426810,189050.00
02/25/2016 14:00,2,3.975,ACTIVE,214.87,353.47,60.012,1456426803,"201051344001230","219011344069620",30.91,13.30,0,334.54,451.16,124.5,118.2,0.570,323488.0,323488.0,23671,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426811,189051.00
02/25/2016 14:00,2,4.051,ACTIVE,216.22,355.58,59.965,1456426803,"201051344000582","219011344069620",30.91,11.70,0,334.24,447.85,126.9,120.6,0.575,317035.4,317035.4,23872,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426812,189052.00
02/25/2016 14:00,2,4.086,ACTIVE,215.09,354.07,59.981,1456426803,"201051344000955","219011344069620",30.79,13.70,0,335.14,449.95,127.5,121.1,0.601,327634.0,327634.0,23807,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426813,189053.00
02/25/2016 14:00,2,0.262,ALERT,213.96,491.43,59.975,1456426803,"274151322000094","219011344069620",47.15,13.30,0,389.24,519.39,12.2,9.8,0.062,483796.2,483796.2,13293,0,0,0,L,1151911521,0,122.46,123.59,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426814,189054.00
02/25/2016 14:00,2,4.014,ACTIVE,217.58,357.38,59.975,1456426803,"201051344000579","219011344069620",31.25,12.30,0,335.14,450.86,127.1,120.8,0.592,328288.8,328288.8,19293,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426815,189055.00
02/25/2016 14:00,2,3.998,ACTIVE,214.87,352.87,59.954,1456426803,"201051344000890","219011344069620",30.53,14.70,0,335.14,451.16,123.7,117.4,0.552,325050.1,325050.1,23827,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426816,189056.00
02/25/2016 14:00,2,3.910,ACTIVE,215.32,354.67,59.975,1456426803,"201051344000438","219011344069620",31.03,13.30,0,335.14,448.15,122.9,116.7,0.570,327204.2,327204.2,23824,0,0,0,L,1122011218,0,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426817,189057.00
02/25/2016 14:00,2,3.902,ACTIVE,215.09,354.37,59.965,1456426803,"201051344000417","219011344069620",30.40,14.30,0,334.84,446.65,120.0,113.9,0.570,321062.1,321062.1,23977,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426818,189058.00
02/25/2016 14:00,2,3.826,ACTIVE,213.51,360.99,59.981,1456426803,"274151322000083","219011344069620",30.26,19.50,0,333.93,426.81,117.3,111.3,0.455,595457.6,595457.6,12867,0,0,0,L,1151911521,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426819,189059.00
02/25/2016 14:00,2,4.004,ACTIVE,214.64,356.18,59.981,1456426803,"274151322000076","219011344069620",30.95,21.00,0,334.24,436.43,125.5,119.2,0.495,633630.6,633630.6,12865,0,0,0,L,1151911521,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426820,189060.00
02/25/2016 14:00,2,3.918,ACTIVE,216.22,357.08,59.981,1456426803,"201051344000868","219011344069620",31.43,7.70,0,336.04,455.06,124.7,118.5,0.557,313145.8,313145.8,19087,0,0,0,L,1122011218,0,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426821,189061.00
02/25/2016 14:00,2,3.977,ACTIVE,213.51,351.07,59.975,1456426803,"274151322000095","219011344069620",30.75,20.70,0,334.24,436.43,123.8,117.6,0.464,626918.6,626918.6,12752,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426822,189062.00
02/25/2016 14:00,2,3.934,ACTIVE,217.13,358.58,59.975,1456426803,"201051344000988","219011344069620",31.19,10.00,0,336.04,450.26,124.3,118.0,0.566,311343.4,311343.4,19368,0,0,0,L,1122011218,0,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426823,189063.00
02/25/2016 14:00,2,3.877,ACTIVE,215.54,354.67,59.986,1456426803,"201051344001025","219011344069620",30.93,14.00,0,335.14,448.75,121.3,115.2,0.552,324741.8,324741.8,23885,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426824,189064.00
02/25/2016 14:00,2,3.920,ACTIVE,217.35,358.58,59.970,1456426803,"201051344000458","219011344069620",31.35,11.00,0,335.44,450.86,124.4,118.2,0.592,321867.8,321867.8,19277,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426825,189065.00
02/25/2016 14:00,2,3.908,ACTIVE,217.80,360.08,59.981,1456426803,"201051344000853","219011344069620",31.59,8.50,0,340.85,452.66,125.0,118.7,0.575,320083.8,320083.8,18905,0,0,0,L,1122011218,0,124.49,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426826,189066.00
02/25/2016 14:00,2,3.797,ACTIVE,215.09,354.67,59.975,1456426803,"201051344000685","219011344069620",30.89,13.00,0,334.54,449.35,118.8,112.8,0.570,327002.0,327002.0,23693,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426827,189067.00
02/25/2016 14:00,2,3.748,ACTIVE,215.77,355.28,59.981,1456426803,"201051344000917","219011344069620",30.89,13.30,0,334.54,448.15,117.3,111.3,0.539,324365.3,324365.3,23692,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426828,189068.00
02/25/2016 14:00,2,3.732,ACTIVE,215.09,352.57,59.975,1456426803,"201051344001145","219011344069620",30.89,12.30,0,333.93,449.95,116.7,110.7,0.539,329467.3,329467.3,23550,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426829,189069.00
02/25/2016 14:00,2,3.873,ACTIVE,215.77,355.28,59.981,1456426803,"201051344000651","219011344069620",30.65,13.00,0,336.04,448.15,120.3,114.2,0.548,321083.4,321083.4,23923,0,0,0,L,1122011218,0,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426829,189070.00
02/25/2016 14:00,2,3.660,ACTIVE,213.74,349.26,59.986,1456426803,"274151322000088","219011344069620",29.44,17.80,0,333.63,420.80,109.1,103.3,0.407,578173.0,578173.0,12569,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426830,189071.00
02/25/2016 14:00,2,2.520,ALERT,214.41,439.74,59.975,1456426803,"274151322000068","219011344069620",40.37,15.30,0,380.82,521.49,103.1,97.6,0.384,483734.3,483734.3,13470,0,0,0,L,1151911521,0,122.91,123.81,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426832,189072.00
02/25/2016 14:00,2,3.840,ACTIVE,215.32,353.77,59.975,1456426803,"201051344001135","219011344069620",30.71,13.30,0,334.84,449.35,119.4,113.4,0.548,317741.5,317741.5,23894,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426833,189073.00
02/25/2016 14:00,2,3.977,ACTIVE,216.00,355.58,59.965,1456426803,"201051344000594","219011344069620",30.91,12.70,0,335.74,452.06,124.5,118.2,0.561,323865.1,323865.1,19306,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426834,189074.00
02/25/2016 14:00,2,3.895,ACTIVE,215.77,354.07,59.975,1456426803,"201051344001203","219011344069620",30.89,14.70,0,335.44,449.65,121.8,115.6,0.566,324053.8,324053.8,23870,0,0,0,L,1122011218,0,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426835,189075.00
02/25/2016 14:00,2,3.771,ACTIVE,213.74,353.17,59.965,1456426803,"274151322000054","219011344069620",29.44,20.00,0,333.03,423.81,112.5,106.7,0.429,590735.6,590735.6,12599,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426836,189076.00
02/25/2016 14:00,2,3.961,ACTIVE,216.67,356.18,59.981,1456426803,"201051344000867","219011344069620",31.05,10.00,0,336.04,452.06,124.6,118.3,0.566,312504.1,312504.1,19334,0,0,0,L,1122011218,0,123.81,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426837,189077.00
02/25/2016 14:00,2,3.828,ACTIVE,215.54,354.37,59.965,1456426803,"201051344001093","219011344069620",31.23,12.70,0,335.14,449.95,121.1,114.9,0.548,322787.5,322787.5,23752,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426838,189078.00
02/25/2016 14:00,2,3.928,ACTIVE,216.90,358.58,59.981,1456426803,"201051344000900","219011344069620",31.53,7.70,0,336.34,453.26,125.5,119.2,0.575,329039.4,329039.4,18747,0,0,0,L,1122011218,0,124.04,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426839,189079.00
02/25/2016 14:00,2,3.930,ACTIVE,216.90,358.28,59.981,1456426803,"201051344000648","219011344069620",31.31,8.50,0,335.44,453.26,124.6,118.3,0.566,320967.5,320967.5,19012,0,0,0,L,1122011218,0,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426839,189080.00
02/25/2016 14:00,2,3.936,ACTIVE,217.13,358.88,59.975,1456426803,"201051344000569","219011344069620",31.55,10.00,0,335.14,455.37,125.7,119.4,0.579,329872.5,329872.5,18694,0,0,0,L,1122011218,0,123.59,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426841,189081.00
02/25/2016 14:00,2,3.949,ACTIVE,217.35,358.58,59.970,1456426803,"201051344000983","219011344069620",31.23,9.30,0,335.44,454.46,124.9,118.6,0.588,321641.9,321641.9,19138,0,0,0,L,1122011218,0,124.04,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426842,189082.00
02/25/2016 14:00,2,3.916,ACTIVE,217.35,358.88,59.981,1456426803,"201051344001158","219011344069620",30.89,9.70,0,334.84,449.65,122.5,116.3,0.570,317282.8,317282.8,19346,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426843,189083.00
02/25/2016 14:00,2,3.920,ACTIVE,217.35,359.18,59.975,1456426803,"201051344000576","219011344069620",31.51,8.50,0,338.74,452.66,125.1,118.8,0.570,322730.1,322730.1,18812,0,0,0,L,1122011218,0,124.04,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426844,189084.00
02/25/2016 14:00,2,3.697,ACTIVE,213.74,355.28,59.954,1456426803,"274151322000087","219011344069620",29.40,22.50,0,332.73,423.20,110.1,104.3,0.415,565900.5,565900.5,12643,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456426845,189085.00
02/25/2016 14:15,2,3.078,ALERT,216.45,353.17,59.954,1456427704,"201051344000645","219011344069620",31.15,9.70,0,305.98,529.31,97.2,91.9,0.433,321799.1,321799.1,18957,0,0,0,L,1122011218,0,123.81,123.36,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427706,189086.00
02/25/2016 14:15,2,2.912,ACTIVE,213.51,353.77,59.949,1456427704,"274151322000085","219011344069620",29.12,20.00,0,329.73,406.97,85.9,81.0,0.327,593650.9,593650.9,12619,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427706,189087.00
02/25/2016 14:15,2,3.062,ALERT,216.00,354.97,59.965,1456427704,"201051344000633","219011344069620",30.63,12.00,0,303.88,525.70,95.0,89.8,0.446,313419.1,313419.1,19367,0,0,0,L,1122011218,0,123.59,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427708,189088.00
02/25/2016 14:15,2,3.051,ALERT,216.22,354.07,59.938,1456427704,"201051344000469","219011344069620",31.19,7.70,0,305.68,524.50,96.3,91.0,0.446,314237.0,314237.0,19360,0,0,0,L,1122011218,0,123.14,123.59,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427710,189089.00
02/25/2016 14:15,2,2.963,ALERT,214.19,350.77,60.002,1456427704,"201051344000646","219011344069620",30.53,14.70,0,301.17,526.90,91.7,86.5,0.433,319602.2,319602.2,23888,0,0,0,L,1122011218,0,123.14,122.23,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427712,189090.00
02/25/2016 14:15,2,2.902,ALERT,213.29,346.26,59.965,1456427704,"274151322000052","219011344069620",30.57,21.80,0,303.28,528.70,89.9,84.9,0.345,601336.2,601336.2,12827,0,0,0,L,1151911521,0,121.78,123.14,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427714,189091.00
02/25/2016 14:15,2,3.041,ALERT,214.87,351.37,59.954,1456427704,"201051344000585","219011344069620",30.53,14.30,0,300.87,521.79,94.1,88.9,0.433,324610.9,324610.9,23896,0,0,0,L,1122011218,0,122.68,122.91,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427715,189092.00
02/25/2016 14:15,2,2.855,ALERT,213.96,349.56,59.981,1456427704,"201051344001230","219011344069620",30.89,14.70,0,301.47,520.29,89.3,84.3,0.415,323526.0,323526.0,23672,0,0,0,L,1122011218,0,122.91,122.01,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427717,189093.00
02/25/2016 14:15,2,2.922,ALERT,215.09,351.67,59.975,1456427704,"201051344000582","219011344069620",30.75,13.70,0,302.07,525.70,91.0,85.9,0.411,317074.0,317074.0,23873,0,0,0,L,1122011218,0,123.14,122.91,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427719,189094.00
02/25/2016 14:15,2,2.961,ALERT,214.19,349.56,59.965,1456427704,"201051344000955","219011344069620",30.77,15.00,0,301.77,529.01,92.2,87.1,0.433,327672.5,327672.5,23808,0,0,0,L,1122011218,0,122.46,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427721,189095.00
02/25/2016 14:15,2,0.260,ALERT,213.51,487.83,59.970,1456427704,"274151322000094","219011344069620",46.78,15.50,0,388.94,521.79,12.3,9.9,0.062,483811.7,483811.7,13295,0,0,0,L,1151911521,0,121.78,123.36,0001,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427723,189096.00
02/25/2016 14:15,2,3.021,ACTIVE,216.22,353.17,59.944,1456427704,"201051344000579","219011344069620",30.85,13.30,0,339.95,446.65,94.5,89.3,0.433,328328.7,328328.7,19294,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427724,189097.00
02/25/2016 14:15,2,2.967,ALERT,214.19,350.77,59.965,1456427704,"201051344000890","219011344069620",30.61,15.30,0,301.77,523.29,92.0,86.8,0.415,325088.9,325088.9,23828,0,0,0,L,1122011218,0,123.14,121.78,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427726,189098.00
02/25/2016 14:15,2,2.951,ALERT,214.64,351.37,59.965,1456427704,"201051344000438","219011344069620",30.85,14.70,0,301.77,524.20,92.2,87.0,0.429,327242.9,327242.9,23825,0,0,0,L,1122011218,0,123.36,122.46,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427727,189099.00
02/25/2016 14:15,2,2.930,ALERT,214.64,351.07,59.981,1456427704,"201051344000417","219011344069620",30.55,15.50,0,300.87,518.18,90.8,85.7,0.429,321100.3,321100.3,23978,0,0,0,L,1122011218,0,122.91,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427729,189100.00
02/25/2016 14:15,2,2.877,ALERT,213.29,352.87,59.970,1456427704,"274151322000083","219011344069620",30.42,22.50,0,303.28,532.61,88.5,83.5,0.345,595495.1,595495.1,12868,0,0,0,L,1151911521,0,122.01,123.14,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427731,189101.00
02/25/2016 14:15,2,3.035,ALERT,214.19,348.06,59.965,1456427704,"274151322000076","219011344069620",31.01,22.00,0,302.98,525.10,95.2,90.0,0.376,633670.4,633670.4,12866,0,0,0,L,1151911521,0,122.46,123.36,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427733,189102.00
02/25/2016 14:15,2,2.988,ALERT,215.54,353.47,59.975,1456427704,"201051344000868","219011344069620",31.23,8.50,0,306.88,520.89,94.5,89.3,0.429,313185.8,313185.8,19088,0,0,0,L,1122011218,0,123.14,123.36,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427735,189103.00
02/25/2016 14:15,2,3.021,ALERT,213.29,345.66,59.959,1456427704,"274151322000095","219011344069620",30.79,21.80,0,304.18,533.81,94.3,89.1,0.354,626958.5,626958.5,12753,0,0,0,L,1151911521,0,122.68,122.91,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427737,189104.00
02/25/2016 14:15,2,3.014,ALERT,216.00,354.97,59.975,1456427704,"201051344000988","219011344069620",30.97,10.30,0,304.18,521.19,94.5,89.3,0.446,311383.6,311383.6,19369,0,0,0,L,1122011218,0,123.14,123.36,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427739,189105.00
02/25/2016 14:15,2,2.963,ALERT,214.64,350.17,59.970,1456427704,"201051344001025","219011344069620",30.91,15.30,0,300.87,518.79,92.8,87.6,0.415,324781.2,324781.2,23886,0,0,0,L,1122011218,0,122.68,122.46,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427740,189106.00
02/25/2016 14:15,2,3.016,ALERT,216.22,353.77,59.970,1456427704,"201051344000458","219011344069620",31.23,11.30,0,306.58,522.99,95.5,90.3,0.455,321908.2,321908.2,19278,0,0,0,L,1122011218,0,123.59,123.14,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427742,189107.00
02/25/2016 14:15,2,2.969,ALERT,216.67,355.88,60.007,1456427704,"201051344000853","219011344069620",31.91,9.00,0,306.28,526.60,95.9,90.7,0.442,320124.4,320124.4,18906,0,0,0,L,1122011218,0,123.81,123.36,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427744,189108.00
02/25/2016 14:15,2,2.924,ALERT,214.41,351.67,59.959,1456427704,"201051344000685","219011344069620",30.77,13.30,0,301.17,521.19,91.1,86.0,0.446,327040.8,327040.8,23694,0,0,0,L,1122011218,0,123.59,122.01,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427746,189109.00
02/25/2016 14:15,2,2.875,ALERT,214.87,350.77,60.002,1456427704,"201051344000917","219011344069620",30.85,15.30,0,300.57,527.50,89.8,84.8,0.411,324404.1,324404.1,23693,0,0,0,L,1122011218,0,122.91,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427747,189110.00
02/25/2016 14:15,2,2.893,ALERT,214.41,350.77,59.970,1456427704,"201051344001145","219011344069620",30.63,13.30,0,301.77,523.90,89.8,84.7,0.415,329505.8,329505.8,23551,0,0,0,L,1122011218,0,122.91,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427749,189111.00
02/25/2016 14:15,2,2.998,ALERT,214.87,350.77,59.970,1456427704,"201051344000651","219011344069620",30.53,13.30,0,301.17,529.31,92.7,87.6,0.420,321122.6,321122.6,23924,0,0,0,L,1122011218,0,123.59,122.23,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427751,189112.00
02/25/2016 14:15,2,2.846,ACTIVE,213.06,351.67,59.970,1456427704,"274151322000088","219011344069620",29.24,19.50,0,331.53,409.98,84.3,79.5,0.309,578209.2,578209.2,12570,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427752,189113.00
02/25/2016 14:15,2,0.262,ALERT,214.19,488.43,59.944,1456427704,"274151322000068","219011344069620",46.95,16.70,0,383.83,519.99,12.5,10.1,0.053,483751.8,483751.8,13472,0,0,0,L,1151911521,0,122.68,123.36,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427754,189114.00
02/25/2016 14:15,2,2.977,ALERT,214.41,350.77,59.970,1456427704,"201051344001135","219011344069620",30.69,14.70,0,301.47,521.49,92.6,87.4,0.433,317780.2,317780.2,23895,0,0,0,L,1122011218,0,122.91,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427756,189115.00
02/25/2016 14:15,2,3.082,ALERT,215.09,352.87,59.986,1456427704,"201051344000594","219011344069620",30.91,14.70,0,305.38,526.90,96.5,91.3,0.433,323905.2,323905.2,19307,0,0,0,L,1122011218,0,122.91,122.46,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427758,189116.00
02/25/2016 14:15,2,3.031,ALERT,214.87,351.67,59.975,1456427704,"201051344001203","219011344069620",30.83,14.70,0,301.47,523.59,94.8,89.5,0.442,324093.1,324093.1,23871,0,0,0,L,1122011218,0,123.59,122.23,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427759,189117.00
02/25/2016 14:15,2,2.967,ALERT,213.29,355.58,59.986,1456427704,"274151322000054","219011344069620",29.48,21.30,0,303.88,526.30,88.6,83.6,0.336,590772.0,590772.0,12600,0,0,0,L,1151911521,0,122.46,122.91,0400,13,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427761,189118.00
02/25/2016 14:15,2,3.164,ALERT,215.77,351.97,59.959,1456427704,"201051344000867","219011344069620",30.81,10.70,0,305.38,524.50,98.8,93.4,0.446,312543.9,312543.9,19335,0,0,0,L,1122011218,0,123.14,122.91,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427763,189119.00
02/25/2016 14:15,2,3.059,ALERT,214.64,351.37,60.007,1456427704,"201051344001093","219011344069620",31.27,13.30,0,302.07,527.80,96.9,91.6,0.438,322826.5,322826.5,23753,0,0,0,L,1122011218,0,123.14,122.23,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427765,189120.00
02/25/2016 14:15,2,3.205,ALERT,216.22,356.48,59.975,1456427704,"201051344000900","219011344069620",32.08,7.70,0,305.98,523.90,104.1,98.6,0.482,329079.7,329079.7,18748,0,0,0,L,1122011218,0,123.59,123.14,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427767,189121.00
02/25/2016 14:15,2,3.389,ALERT,216.45,353.77,59.991,1456427704,"201051344000648","219011344069620",31.61,9.30,0,305.38,522.39,108.4,102.7,0.495,321007.6,321007.6,19013,0,0,0,L,1122011218,0,123.14,123.59,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427768,189122.00
02/25/2016 14:15,2,3.406,ALERT,216.45,355.28,59.986,1456427704,"201051344000569","219011344069620",31.53,9.70,0,306.88,520.59,108.8,103.1,0.499,329913.0,329913.0,18695,0,0,0,L,1122011218,0,123.14,123.36,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427770,189123.00
02/25/2016 14:15,2,3.422,ALERT,216.45,354.97,59.991,1456427704,"201051344000983","219011344069620",31.55,9.30,0,306.58,528.10,109.3,103.5,0.517,321682.5,321682.5,19139,0,0,0,L,1122011218,0,123.59,123.14,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427772,189124.00
02/25/2016 14:15,2,3.428,ALERT,216.90,355.58,59.991,1456427704,"201051344001158","219011344069620",31.01,10.30,0,309.29,518.79,107.6,101.9,0.491,317322.6,317322.6,19347,0,0,0,L,1122011218,0,123.59,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427774,189125.00
02/25/2016 14:15,2,3.488,ACTIVE,216.90,357.08,59.954,1456427704,"201051344000576","219011344069620",31.59,8.00,0,339.65,448.15,111.6,105.8,0.508,322771.1,322771.1,18813,0,0,0,L,1122011218,0,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427775,189126.00
02/25/2016 14:15,2,3.543,ACTIVE,213.51,360.99,59.996,1456427704,"274151322000087","219011344069620",29.58,24.80,0,331.23,410.58,106.1,100.5,0.398,565937.0,565937.0,12644,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456427776,189127.00
02/25/2016 14:30,2,5.506,ALERT,219.16,363.99,59.959,1456428604,"201051344000645","219011344069620",31.57,9.70,0,305.38,527.20,175.9,167.9,0.778,321829.0,321829.0,18959,0,0,0,L,1122011218,0,124.94,124.49,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428606,189128.00
02/25/2016 14:30,2,5.342,ACTIVE,214.41,351.07,59.965,1456428604,"274151322000085","219011344069620",29.74,20.00,0,301.77,525.40,160.7,153.2,0.614,593677.6,593677.6,12620,0,0,0,L,1151911521,0,122.91,123.36,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428608,189129.00
02/25/2016 14:30,2,5.559,ACTIVE,218.48,364.29,59.970,1456428604,"201051344000633","219011344069620",31.29,11.30,0,323.72,454.76,176.1,168.0,0.831,313448.9,313448.9,19369,0,0,0,L,1122011218,0,124.72,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428609,189130.00
02/25/2016 14:30,2,5.572,ALERT,219.39,367.00,59.959,1456428604,"201051344000469","219011344069620",31.89,7.00,0,305.08,523.29,179.9,171.7,0.831,314266.7,314266.7,19362,0,0,0,L,1122011218,0,124.49,124.94,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428611,189131.00
02/25/2016 14:30,2,5.422,ALERT,216.00,360.99,59.965,1456428604,"201051344000646","219011344069620",31.43,13.70,0,299.67,525.70,172.5,164.6,0.787,319631.0,319631.0,23890,0,0,0,L,1122011218,0,124.27,122.91,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428612,189132.00
02/25/2016 14:30,2,5.467,ALERT,214.41,350.17,59.959,1456428604,"274151322000052","219011344069620",31.27,21.80,0,301.77,529.91,172.9,164.9,0.681,601364.3,601364.3,12829,0,0,0,L,1151911521,0,122.01,123.81,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428614,189133.00
02/25/2016 14:30,2,5.045,ALERT,216.45,359.78,59.996,1456428604,"201051344000585","219011344069620",31.25,13.30,0,299.97,522.09,159.6,152.1,0.738,324640.5,324640.5,23898,0,0,0,L,1122011218,0,123.81,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428616,189134.00
02/25/2016 14:30,2,4.885,ALERT,215.32,357.38,59.991,1456428604,"201051344001230","219011344069620",31.49,13.30,0,300.57,521.49,155.9,148.5,0.716,323554.5,323554.5,23674,0,0,0,L,1122011218,0,124.04,122.46,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428618,189135.00
02/25/2016 14:30,2,5.273,ALERT,216.90,361.89,59.944,1456428604,"201051344000582","219011344069620",31.27,13.00,0,300.87,519.69,166.9,159.2,0.747,317102.9,317102.9,23875,0,0,0,L,1122011218,0,124.49,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428620,189136.00
02/25/2016 14:30,2,5.092,ALERT,215.54,358.88,59.975,1456428604,"201051344000955","219011344069620",31.29,15.00,0,300.27,527.20,161.3,153.8,0.760,327701.7,327701.7,23810,0,0,0,L,1122011218,0,123.59,122.91,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428622,189137.00
02/25/2016 14:30,2,0.264,ALERT,214.19,501.95,59.949,1456428604,"274151322000094","219011344069620",48.41,14.70,0,301.77,519.39,12.9,10.6,0.066,483820.4,483820.4,13297,0,0,0,L,1151911521,0,122.23,123.81,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428623,189138.00
02/25/2016 14:30,2,5.307,ACTIVE,219.16,365.80,59.954,1456428604,"201051344000579","219011344069620",31.37,12.30,0,322.81,456.87,168.6,160.8,0.778,328358.8,328358.8,19295,0,0,0,L,1122011218,0,124.72,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428624,189139.00
02/25/2016 14:30,2,5.340,ALERT,215.54,358.58,59.949,1456428604,"201051344000890","219011344069620",31.77,14.30,0,300.57,517.88,171.7,163.8,0.782,325118.2,325118.2,23830,0,0,0,L,1122011218,0,124.04,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428626,189140.00
02/25/2016 14:30,2,5.203,ALERT,216.22,361.29,59.965,1456428604,"201051344000438","219011344069620",31.55,14.30,0,300.27,522.69,166.3,158.6,0.751,327272.3,327272.3,23827,0,0,0,L,1122011218,0,124.49,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428628,189141.00
02/25/2016 14:30,2,5.082,ALERT,216.45,359.18,59.938,1456428604,"201051344000417","219011344069620",31.41,15.00,0,299.67,518.18,161.6,154.0,0.756,321129.3,321129.3,23980,0,0,0,L,1122011218,0,124.04,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428630,189142.00
02/25/2016 14:30,2,4.916,ALERT,213.96,363.99,59.970,1456428604,"274151322000083","219011344069620",30.75,22.50,0,302.37,535.62,153.0,145.7,0.605,595523.6,595523.6,12870,0,0,0,L,1151911521,0,122.46,123.59,0400,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428631,189143.00
02/25/2016 14:30,2,4.791,ALERT,214.87,369.70,59.975,1456428604,"274151322000076","219011344069620",31.63,22.00,0,301.77,530.81,153.3,146.1,0.605,633701.1,633701.1,12868,0,0,0,L,1151911521,0,122.68,124.04,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428633,189144.00
02/25/2016 14:30,2,4.646,ACTIVE,217.35,361.29,59.970,1456428604,"201051344000868","219011344069620",31.39,7.70,0,318.61,457.77,147.7,140.6,0.676,313216.2,313216.2,19090,0,0,0,L,1122011218,0,123.81,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428634,189145.00
