ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 14:30,2,4.787,ALERT,214.19,368.20,59.965,1456428604,"274151322000095","219011344069620",31.25,22.30,0,302.98,533.81,151.4,144.2,0.570,626989.0,626989.0,12755,0,0,0,L,1151911521,0,122.91,123.36,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428636,189146.00
02/25/2016 14:30,2,5.213,ACTIVE,218.93,364.29,59.975,1456428604,"201051344000988","219011344069620",31.15,10.70,0,322.21,458.97,164.5,156.8,0.747,311414.1,311414.1,19371,0,0,0,L,1122011218,0,124.49,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428637,189147.00
02/25/2016 14:30,2,5.062,ALERT,216.45,359.18,59.970,1456428604,"201051344001025","219011344069620",31.17,14.00,0,299.67,524.80,159.8,152.3,0.725,324811.1,324811.1,23888,0,0,0,L,1122011218,0,123.81,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428639,189148.00
02/25/2016 14:30,2,4.773,ALERT,218.03,362.49,59.975,1456428604,"201051344000458","219011344069620",31.51,11.00,0,305.68,520.59,152.3,145.1,0.720,321938.6,321938.6,19280,0,0,0,L,1122011218,0,124.49,124.04,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428641,189149.00
02/25/2016 14:30,2,4.723,ALERT,218.93,363.69,59.975,1456428604,"201051344000853","219011344069620",31.83,9.00,0,305.98,524.20,152.2,145.0,0.712,320155.0,320155.0,18908,0,0,0,L,1122011218,0,124.94,124.49,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428643,189150.00
02/25/2016 14:30,2,4.670,ALERT,215.77,358.58,59.975,1456428604,"201051344000685","219011344069620",31.37,13.00,0,300.27,522.69,148.3,141.2,0.712,327070.3,327070.3,23696,0,0,0,L,1122011218,0,124.49,122.68,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428644,189151.00
02/25/2016 14:30,2,4.697,ALERT,216.45,357.68,60.002,1456428604,"201051344000917","219011344069620",31.69,14.00,0,299.07,521.49,150.8,143.6,0.694,324433.5,324433.5,23695,0,0,0,L,1122011218,0,123.81,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428646,189152.00
02/25/2016 14:30,2,5.268,ALERT,216.00,360.69,59.986,1456428604,"201051344001145","219011344069620",31.31,12.30,0,300.57,520.59,166.9,159.1,0.769,329535.1,329535.1,23553,0,0,0,L,1122011218,0,124.04,122.91,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428648,189153.00
02/25/2016 14:30,2,4.855,ALERT,216.90,360.99,59.975,1456428604,"201051344000651","219011344069620",31.13,12.70,0,299.67,527.20,153.1,145.9,0.694,321152.5,321152.5,23926,0,0,0,L,1122011218,0,124.72,123.14,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428650,189154.00
02/25/2016 14:30,2,4.490,ALERT,213.96,362.19,59.959,1456428604,"274151322000088","219011344069620",29.98,19.50,0,301.47,532.31,136.4,129.7,0.504,578236.5,578236.5,12571,0,0,0,L,1151911521,0,123.14,123.36,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428651,189155.00
02/25/2016 14:30,2,0.277,ALERT,215.09,500.15,59.970,1456428604,"274151322000068","219011344069620",48.27,15.80,0,385.03,517.88,13.7,11.3,0.057,483760.5,483760.5,13474,0,0,0,L,1151911521,0,123.14,124.04,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428653,189156.00
02/25/2016 14:30,2,4.680,ALERT,216.22,357.68,60.018,1456428604,"201051344001135","219011344069620",31.01,14.30,0,300.27,518.79,146.9,139.9,0.681,317809.8,317809.8,23897,0,0,0,L,1122011218,0,124.04,123.14,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428655,189157.00
02/25/2016 14:30,2,4.570,ACTIVE,216.67,360.08,59.986,1456428604,"201051344000594","219011344069620",31.33,14.00,0,320.41,455.97,145.1,138.1,0.667,323936.0,323936.0,19309,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428656,189158.00
02/25/2016 14:30,2,4.441,ALERT,216.45,356.78,59.986,1456428604,"201051344001203","219011344069620",31.29,14.00,0,299.97,523.29,140.8,133.9,0.650,324123.1,324123.1,23873,0,0,0,L,1122011218,0,124.72,122.91,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428658,189159.00
02/25/2016 14:30,2,4.318,ALERT,214.19,363.99,59.970,1456428604,"274151322000054","219011344069620",29.86,21.50,0,301.77,528.10,130.6,124.1,0.495,590799.9,590799.9,12602,0,0,0,L,1151911521,0,122.91,123.36,0400,11,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428659,189160.00
02/25/2016 14:30,2,4.312,ALERT,217.35,358.28,59.981,1456428604,"201051344000867","219011344069620",31.35,10.00,0,304.48,524.50,136.9,130.2,0.614,312574.2,312574.2,19337,0,0,0,L,1122011218,0,124.27,123.59,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428661,189161.00
02/25/2016 14:30,2,4.199,ALERT,216.45,359.48,59.981,1456428604,"201051344001093","219011344069620",31.59,12.70,0,300.27,525.70,134.3,127.7,0.601,322856.2,322856.2,23755,0,0,0,L,1122011218,0,124.04,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428663,189162.00
02/25/2016 14:30,2,4.398,ALERT,217.35,361.59,59.981,1456428604,"201051344000900","219011344069620",31.71,8.00,0,305.38,522.39,141.2,134.4,0.645,329110.0,329110.0,18750,0,0,0,L,1122011218,0,124.27,123.59,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428665,189163.00
02/25/2016 14:30,2,4.426,ALERT,217.80,361.29,60.002,1456428604,"201051344000648","219011344069620",31.07,8.00,0,304.78,521.79,139.3,132.5,0.632,321038.2,321038.2,19015,0,0,0,L,1122011218,0,123.81,124.27,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428667,189164.00
02/25/2016 14:30,2,4.418,ALERT,218.03,361.89,59.981,1456428604,"201051344000569","219011344069620",31.97,9.30,0,306.28,523.29,143.2,136.2,0.658,329943.8,329943.8,18697,0,0,0,L,1122011218,0,124.04,124.49,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428669,189165.00
02/25/2016 14:30,2,4.576,ALERT,218.26,361.59,59.981,1456428604,"201051344000983","219011344069620",31.95,8.00,0,305.98,525.10,148.0,140.9,0.698,321713.2,321713.2,19141,0,0,0,L,1122011218,0,124.49,124.04,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428671,189166.00
02/25/2016 14:30,2,4.689,ALERT,218.71,361.89,59.975,1456428604,"201051344001158","219011344069620",31.15,10.00,0,305.38,518.79,147.9,140.8,0.685,317352.9,317352.9,19349,0,0,0,L,1122011218,0,124.49,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428673,189167.00
02/25/2016 14:30,2,4.789,ALERT,218.48,362.79,59.981,1456428604,"201051344000576","219011344069620",31.73,8.00,0,305.68,519.99,154.0,146.7,0.698,322801.9,322801.9,18814,0,0,0,L,1122011218,0,124.49,124.04,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428674,189168.00
02/25/2016 14:30,2,4.598,ALERT,214.41,351.97,59.986,1456428604,"274151322000087","219011344069620",29.74,24.80,0,301.17,520.29,138.4,131.7,0.517,565964.8,565964.8,12645,0,0,0,L,1151911521,0,123.14,123.81,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456428676,189169.00
02/25/2016 14:45,2,5.062,ALERT,218.93,364.89,59.959,1456429503,"201051344000645","219011344069620",30.95,9.70,0,303.88,524.80,158.4,151.0,0.685,321866.6,321866.6,18961,0,0,0,L,1122011218,0,124.94,124.72,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429505,189170.00
02/25/2016 14:45,2,3.744,ALERT,214.41,355.28,59.959,1456429503,"274151322000085","219011344069620",29.36,21.50,0,330.03,407.57,111.3,105.5,0.424,593713.8,593713.8,12621,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429507,189171.00
02/25/2016 14:45,2,3.883,ALERT,217.58,359.78,59.965,1456429503,"201051344000633","219011344069620",30.79,11.30,0,302.07,526.90,121.1,114.9,0.566,313486.6,313486.6,19370,0,0,0,L,1122011218,0,124.27,124.04,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429509,189172.00
02/25/2016 14:45,2,3.633,ALERT,217.80,358.58,59.954,1456429503,"201051344000469","219011344069620",31.57,7.00,0,302.98,525.40,116.1,110.2,0.535,314304.3,314304.3,19364,0,0,0,L,1122011218,0,123.81,124.27,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429511,189173.00
02/25/2016 14:45,2,3.537,ALERT,215.32,354.37,59.959,1456429503,"201051344000646","219011344069620",30.65,14.00,0,301.47,531.11,109.9,104.1,0.517,319668.6,319668.6,23892,0,0,0,L,1122011218,0,123.81,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429513,189174.00
02/25/2016 14:45,2,3.473,ALERT,214.19,360.38,59.965,1456429503,"274151322000052","219011344069620",30.47,21.50,0,302.68,527.50,107.2,101.5,0.415,601401.4,601401.4,12831,0,0,0,L,1151911521,0,122.23,123.81,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429514,189175.00
02/25/2016 14:45,2,3.928,ALERT,216.22,355.58,59.970,1456429503,"201051344000585","219011344069620",30.83,14.30,0,301.77,526.90,122.6,116.4,0.570,324678.2,324678.2,23900,0,0,0,L,1122011218,0,123.59,123.59,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429516,189176.00
02/25/2016 14:45,2,4.246,ALERT,215.77,354.37,59.959,1456429503,"201051344001230","219011344069620",30.95,14.30,0,302.98,522.39,133.2,126.7,0.619,323591.6,323591.6,23676,0,0,0,L,1122011218,0,124.04,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429518,189177.00
02/25/2016 14:45,2,5.738,ALERT,217.58,362.49,59.970,1456429503,"201051344000582","219011344069620",28.98,13.30,0,302.68,525.70,168.7,160.9,0.756,317140.3,317140.3,23877,0,0,0,L,1122011218,0,124.94,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429520,189178.00
02/25/2016 14:45,2,0.098,ALERT,215.32,526.00,59.954,1456429503,"201051344000955","219011344069620",38.35,15.50,0,303.28,530.81,3.9,1.8,0.000,327739.4,327739.4,23812,0,0,0,L,1122011218,0,123.14,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429522,189179.00
02/25/2016 14:45,2,0.287,ALERT,214.87,502.86,59.965,1456429503,"274151322000094","219011344069620",48.94,15.00,0,302.07,521.49,14.9,12.5,0.084,483826.9,483826.9,13299,0,0,0,L,1151911521,0,122.91,123.81,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429524,189180.00
02/25/2016 14:45,2,4.975,ALERT,220.97,393.15,59.959,1456429503,"201051344000579","219011344069620",35.44,13.30,0,304.48,529.61,178.6,170.5,0.849,328396.4,328396.4,19296,0,0,0,L,1122011218,0,125.85,124.94,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429526,189181.00
02/25/2016 14:45,2,6.936,ALERT,217.58,367.00,59.965,1456429503,"201051344000890","219011344069620",32.36,14.70,0,302.37,527.50,227.2,217.3,1.021,325155.6,325155.6,23832,0,0,0,L,1122011218,0,125.17,123.36,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429527,189182.00
02/25/2016 14:45,2,5.389,ALERT,216.90,361.59,59.949,1456429503,"201051344000438","219011344069620",30.67,14.30,0,302.07,527.20,167.3,159.5,0.769,327309.4,327309.4,23829,0,0,0,L,1122011218,0,124.72,123.36,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429529,189183.00
02/25/2016 14:45,2,5.279,ALERT,216.90,360.69,59.970,1456429503,"201051344000417","219011344069620",30.55,15.50,0,301.47,518.18,163.4,155.8,0.773,321166.7,321166.7,23982,0,0,0,L,1122011218,0,124.27,123.36,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429531,189184.00
02/25/2016 14:45,2,4.641,ALERT,214.64,365.49,59.959,1456429503,"274151322000083","219011344069620",30.40,23.30,0,303.28,536.22,142.7,135.8,0.561,595560.8,595560.8,12872,0,0,0,L,1151911521,0,122.91,124.04,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429533,189185.00
02/25/2016 14:45,2,7.004,ALERT,216.00,351.97,59.975,1456429503,"274151322000076","219011344069620",23.52,22.30,0,303.28,530.51,167.1,159.4,0.645,633738.6,633738.6,12870,0,0,0,L,1151911521,0,123.59,124.72,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429535,189186.00
02/25/2016 14:45,2,8.045,ALERT,221.19,374.81,59.996,1456429503,"201051344000868","219011344069620",31.31,7.30,0,305.08,520.89,255.2,244.4,1.140,313254.0,313254.0,19091,0,0,0,L,1122011218,0,125.62,125.85,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429536,189187.00
02/25/2016 14:45,2,7.529,ALERT,215.54,373.91,59.970,1456429503,"274151322000095","219011344069620",33.66,23.30,0,303.88,532.31,255.6,244.7,0.959,627027.0,627027.0,12757,0,0,0,L,1151911521,0,123.59,124.27,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429539,189188.00
02/25/2016 14:45,2,7.369,ALERT,222.10,375.41,59.965,1456429503,"201051344000988","219011344069620",32.54,10.70,0,301.77,525.10,242.6,232.2,1.069,311452.1,311452.1,19372,0,0,0,L,1122011218,0,126.07,126.07,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429540,189189.00
02/25/2016 14:45,2,7.693,ALERT,219.61,370.00,59.959,1456429503,"201051344001025","219011344069620",31.85,15.30,0,301.47,522.99,248.0,237.4,1.118,324848.8,324848.8,23890,0,0,0,L,1122011218,0,125.62,124.49,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429542,189190.00
02/25/2016 14:45,2,7.357,ALERT,222.55,384.43,59.959,1456429503,"201051344000458","219011344069620",34.13,11.70,0,303.88,522.69,254.8,244.1,1.167,321976.5,321976.5,19282,0,0,0,L,1122011218,0,126.53,126.30,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429544,189191.00
02/25/2016 14:45,2,7.396,ALERT,223.23,383.83,59.954,1456429503,"201051344000853","219011344069620",33.91,9.70,0,303.88,529.31,253.8,243.0,1.140,320192.9,320192.9,18910,0,0,0,L,1122011218,0,126.98,126.53,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429546,189192.00
02/25/2016 14:45,2,7.592,ALERT,218.48,376.31,59.975,1456429503,"201051344000685","219011344069620",33.08,14.00,0,301.77,519.39,254.0,243.2,1.189,327108.1,327108.1,23698,0,0,0,L,1122011218,0,126.07,123.81,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429548,189193.00
02/25/2016 14:45,2,7.471,ALERT,219.84,382.03,59.975,1456429503,"201051344000917","219011344069620",33.64,14.30,0,301.17,525.40,254.3,243.5,1.180,324470.8,324470.8,23697,0,0,0,L,1122011218,0,125.85,124.94,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429550,189194.00
02/25/2016 14:45,2,7.457,ALERT,218.71,379.92,59.959,1456429503,"201051344001145","219011344069620",33.64,13.70,0,302.68,526.30,253.3,242.6,1.162,329572.6,329572.6,23555,0,0,0,L,1122011218,0,125.40,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429552,189195.00
02/25/2016 14:45,2,7.494,ALERT,220.29,377.82,59.991,1456429503,"201051344000651","219011344069620",33.50,13.30,0,301.47,531.71,254.1,243.3,1.114,321190.1,321190.1,23928,0,0,0,L,1122011218,0,126.53,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429553,189196.00
02/25/2016 14:45,2,8.646,ACTIVE,215.54,360.69,59.975,1456429503,"274151322000088","219011344069620",29.08,21.80,0,329.13,409.98,254.6,243.8,0.946,578273.6,578273.6,12573,0,0,0,L,1151911521,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429554,189197.00
02/25/2016 14:45,2,0.289,ALERT,216.67,502.86,59.965,1456429503,"274151322000068","219011344069620",48.78,15.50,0,303.88,523.29,14.3,11.9,0.066,483765.2,483765.2,13476,0,0,0,L,1151911521,0,124.04,124.94,0001,15,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429556,189198.00
02/25/2016 14:45,2,6.551,ALERT,219.16,371.51,59.949,1456429503,"201051344001135","219011344069620",32.82,15.00,0,302.07,519.99,217.7,208.1,0.972,317848.2,317848.2,23899,0,0,0,L,1122011218,0,125.40,124.27,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429558,189199.00
02/25/2016 14:45,2,6.826,ALERT,218.48,364.59,59.938,1456429503,"201051344000594","219011344069620",27.04,15.50,0,304.78,526.30,187.2,178.8,0.857,323974.4,323974.4,19310,0,0,0,L,1122011218,0,124.49,124.04,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429560,189200.00
02/25/2016 14:45,2,7.678,ALERT,219.84,375.71,59.965,1456429503,"201051344001203","219011344069620",32.84,15.30,0,301.77,522.69,254.9,244.1,1.153,324161.0,324161.0,23875,0,0,0,L,1122011218,0,126.30,124.49,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429561,189201.00
02/25/2016 14:45,2,8.350,ALERT,216.00,390.44,59.981,1456429503,"274151322000054","219011344069620",29.00,23.30,0,303.28,526.00,245.1,234.6,0.924,590837.3,590837.3,12604,0,0,0,L,1151911521,0,123.81,124.49,0400,14,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429563,189202.00
02/25/2016 14:45,2,7.410,ALERT,221.19,382.63,59.965,1456429503,"201051344000867","219011344069620",33.87,11.70,0,303.28,526.60,254.0,243.2,1.114,312612.6,312612.6,19339,0,0,0,L,1122011218,0,126.07,125.40,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429565,189203.00
02/25/2016 14:45,2,7.471,ALERT,220.06,383.23,59.970,1456429503,"201051344001093","219011344069620",33.60,13.70,0,302.37,528.10,253.7,242.9,1.140,322894.5,322894.5,23757,0,0,0,L,1122011218,0,126.07,124.72,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429567,189204.00
02/25/2016 14:45,2,7.357,ALERT,221.87,383.53,59.970,1456429503,"201051344000900","219011344069620",33.99,8.00,0,303.58,524.20,253.0,242.3,1.127,329148.5,329148.5,18752,0,0,0,L,1122011218,0,126.30,125.85,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429569,189205.00
02/25/2016 14:45,2,7.520,ALERT,222.10,378.42,59.949,1456429503,"201051344000648","219011344069620",33.46,9.00,0,303.28,521.49,254.2,243.4,1.140,321076.6,321076.6,19017,0,0,0,L,1122011218,0,125.85,126.07,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429571,189206.00
02/25/2016 14:45,2,7.490,ALERT,222.32,380.52,59.975,1456429503,"201051344000569","219011344069620",33.64,11.00,0,304.48,523.59,254.8,244.0,1.145,329982.6,329982.6,18699,0,0,0,L,1122011218,0,126.07,126.30,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429572,189207.00
02/25/2016 14:45,2,7.203,ALERT,222.10,375.41,59.991,1456429503,"201051344000983","219011344069620",32.40,9.70,0,304.18,528.40,236.2,226.1,1.061,321751.6,321751.6,19143,0,0,0,L,1122011218,0,126.30,125.62,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429574,189208.00
02/25/2016 14:45,2,6.988,ALERT,221.87,373.01,59.965,1456429503,"201051344001158","219011344069620",31.11,10.30,0,303.28,518.79,220.0,210.4,0.977,317391.5,317391.5,19351,0,0,0,L,1122011218,0,125.85,125.62,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429576,189209.00
02/25/2016 14:45,2,5.967,ALERT,220.29,369.70,59.965,1456429503,"201051344000576","219011344069620",31.59,9.00,0,303.88,519.99,190.8,182.2,0.857,322841.1,322841.1,18816,0,0,0,L,1122011218,0,125.40,124.72,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429578,189210.00
02/25/2016 14:45,2,4.834,ALERT,214.87,351.37,59.965,1456429503,"274151322000087","219011344069620",29.40,27.50,0,302.07,515.48,143.9,137.0,0.552,566002.2,566002.2,12647,0,0,0,L,1151911521,0,122.91,124.04,0400,18,0,0,0,0,0,0,135,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456429580,189211.00
02/25/2016 15:00,2,2.826,ALERT,216.90,354.97,59.981,1456430404,"201051344000645","219011344069620",31.91,8.50,0,304.78,527.50,91.4,86.3,0.411,321894.0,321894.0,18963,0,0,0,L,1122011218,0,123.81,124.04,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430406,189212.00
02/25/2016 15:00,2,2.803,ACTIVE,213.74,345.36,59.975,1456430404,"274151322000085","219011344069620",30.59,17.50,0,330.93,406.97,86.8,81.9,0.327,593739.1,593739.1,12623,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430407,189213.00
02/25/2016 15:00,2,2.875,ALERT,216.67,355.58,59.954,1456430404,"201051344000633","219011344069620",31.97,10.30,0,302.98,527.80,93.2,88.0,0.438,313513.6,313513.6,19372,0,0,0,L,1122011218,0,123.59,123.81,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430409,189214.00
02/25/2016 15:00,2,3.057,ALERT,217.35,356.18,59.949,1456430404,"201051344000469","219011344069620",32.14,5.50,0,303.88,528.10,99.5,94.1,0.460,314331.6,314331.6,19366,0,0,0,L,1122011218,0,123.36,124.27,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430410,189215.00
02/25/2016 15:00,2,2.746,ALERT,214.87,352.57,59.981,1456430404,"201051344000646","219011344069620",31.71,12.00,0,302.98,529.61,88.2,83.2,0.415,319695.5,319695.5,23894,0,0,0,L,1122011218,0,123.81,122.23,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430412,189216.00
02/25/2016 15:00,2,2.613,ACTIVE,213.06,350.17,59.981,1456430404,"274151322000052","219011344069620",31.03,18.30,0,330.63,413.59,82.1,77.3,0.318,601428.0,601428.0,12833,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430413,189217.00
02/25/2016 15:00,2,2.697,ALERT,215.54,352.87,59.975,1456430404,"201051344000585","219011344069620",31.83,11.70,0,302.07,526.00,86.9,82.0,0.398,324705.3,324705.3,23902,0,0,0,L,1122011218,0,123.36,122.91,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430415,189218.00
02/25/2016 15:00,2,2.527,ALERT,214.64,351.97,59.981,1456430404,"201051344001230","219011344069620",31.79,12.30,0,302.68,523.29,81.5,76.7,0.367,323617.5,323617.5,23678,0,0,0,L,1122011218,0,123.59,122.01,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430417,189219.00
02/25/2016 15:00,2,2.561,ALERT,215.54,352.27,59.954,1456430404,"201051344000582","219011344069620",31.49,10.70,0,302.98,524.20,81.7,76.9,0.362,317166.6,317166.6,23879,0,0,0,L,1122011218,0,123.81,122.68,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430419,189220.00
02/25/2016 15:00,2,2.562,ALERT,214.64,351.97,59.981,1456430404,"201051344000955","219011344069620",31.81,13.00,0,301.47,520.59,82.6,77.8,0.384,327766.3,327766.3,23814,0,0,0,L,1122011218,0,123.14,122.23,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430421,189221.00
02/25/2016 15:00,2,0.266,ALERT,213.51,495.94,59.981,1456430404,"274151322000094","219011344069620",47.75,14.70,0,303.28,516.08,12.9,10.6,0.066,483835.4,483835.4,13301,0,0,0,L,1151911521,0,122.01,123.59,0400,13,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430423,189222.00
02/25/2016 15:00,2,2.518,ALERT,216.67,354.07,59.981,1456430404,"201051344000579","219011344069620",32.05,10.70,0,305.68,527.80,81.8,77.0,0.371,328423.4,328423.4,19298,0,0,0,L,1122011218,0,123.36,123.36,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430425,189223.00
02/25/2016 15:00,2,2.479,ALERT,214.64,350.77,59.981,1456430404,"201051344000890","219011344069620",31.67,13.30,0,305.68,523.90,79.5,74.8,0.354,325182.2,325182.2,23834,0,0,0,L,1122011218,0,123.59,121.78,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430426,189224.00
02/25/2016 15:00,2,2.445,ACTIVE,214.87,351.37,59.991,1456430404,"201051344000438","219011344069620",31.75,12.30,0,318.61,440.34,78.7,74.0,0.358,327336.3,327336.3,23831,0,0,0,L,1122011218,0,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430427,189225.00
02/25/2016 15:00,2,2.453,ACTIVE,214.87,351.67,59.981,1456430404,"201051344000417","219011344069620",31.21,13.00,0,318.61,437.63,77.5,72.9,0.349,321193.2,321193.2,23984,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430428,189226.00
02/25/2016 15:00,2,2.326,ACTIVE,213.06,361.29,59.970,1456430404,"274151322000083","219011344069620",31.43,19.50,0,329.43,414.49,74.1,69.6,0.521,595586.8,595586.8,12874,0,0,0,L,1151911521,0,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430429,189227.00
02/25/2016 15:00,2,2.490,ALERT,213.96,355.28,59.981,1456430404,"274151322000076","219011344069620",31.61,19.80,0,304.78,526.00,79.7,75.0,0.309,633765.4,633765.4,12872,0,0,0,L,1151911521,0,122.23,123.59,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430431,189228.00
02/25/2016 15:00,2,2.480,ALERT,216.00,352.27,59.986,1456430404,"201051344000868","219011344069620",31.71,6.30,0,305.68,520.89,79.7,75.0,0.358,313280.6,313280.6,19093,0,0,0,L,1122011218,0,123.14,123.81,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430433,189229.00
02/25/2016 15:00,2,2.455,ALERT,213.29,346.86,59.965,1456430404,"274151322000095","219011344069620",31.53,20.30,0,305.08,527.50,78.5,73.8,0.287,627053.5,627053.5,12759,0,0,0,L,1151911521,0,122.68,122.91,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430435,189230.00
02/25/2016 15:00,2,2.457,ALERT,216.22,354.67,59.996,1456430404,"201051344000988","219011344069620",31.89,7.70,0,302.68,524.80,79.4,74.7,0.362,311478.5,311478.5,19374,0,0,0,L,1122011218,0,123.14,123.81,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430436,189231.00
02/25/2016 15:00,2,2.451,ALERT,214.64,351.37,59.975,1456430404,"201051344001025","219011344069620",31.35,12.00,0,304.78,522.09,77.9,73.2,0.345,324874.9,324874.9,23892,0,0,0,L,1122011218,0,123.14,122.23,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430438,189232.00
02/25/2016 15:00,2,2.445,ALERT,216.22,352.87,59.981,1456430404,"201051344000458","219011344069620",32.07,9.30,0,305.08,523.59,79.5,74.8,0.367,322003.0,322003.0,19284,0,0,0,L,1122011218,0,123.59,123.59,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430440,189233.00
02/25/2016 15:00,2,2.449,ALERT,216.90,354.37,59.991,1456430404,"201051344000853","219011344069620",32.14,7.70,0,305.38,529.01,79.8,75.0,0.362,320219.3,320219.3,18912,0,0,0,L,1122011218,0,123.81,123.59,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430442,189234.00
02/25/2016 15:00,2,2.398,ALERT,214.64,363.09,60.002,1456430404,"201051344000685","219011344069620",31.37,11.70,0,304.78,517.88,76.2,71.6,0.619,327133.5,327133.5,23700,0,0,0,L,1122011218,0,124.04,122.01,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430444,189235.00
02/25/2016 15:00,2,2.336,ALERT,215.09,364.59,59.981,1456430404,"201051344000917","219011344069620",31.65,12.00,0,304.18,525.10,74.9,70.4,0.601,324495.9,324495.9,23699,0,0,0,L,1122011218,0,123.36,122.91,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430445,189236.00
02/25/2016 15:00,2,2.342,ALERT,214.64,362.19,59.975,1456430404,"201051344001145","219011344069620",31.59,11.00,0,305.08,523.59,74.9,70.4,0.614,329597.6,329597.6,23557,0,0,0,L,1122011218,0,123.36,122.01,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430447,189237.00
02/25/2016 15:00,2,2.406,ALERT,215.09,364.29,59.970,1456430404,"201051344000651","219011344069620",31.73,11.00,0,304.78,529.31,77.3,72.7,0.610,321215.8,321215.8,23930,0,0,0,L,1122011218,0,124.04,122.23,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430449,189238.00
02/25/2016 15:00,2,2.273,ACTIVE,213.06,358.58,59.970,1456430404,"274151322000088","219011344069620",30.06,17.30,0,330.63,406.67,69.2,64.8,0.473,578297.2,578297.2,12574,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430450,189239.00
02/25/2016 15:00,2,1.520,ALERT,213.74,456.87,59.975,1456430404,"274151322000068","219011344069620",42.32,16.00,0,337.84,526.30,64.6,60.4,0.429,483778.8,483778.8,13478,0,0,0,L,1151911521,0,122.23,123.59,0001,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430452,189240.00
02/25/2016 15:00,2,2.371,ALERT,214.41,359.78,59.954,1456430404,"201051344001135","219011344069620",31.59,12.00,0,305.38,516.08,75.9,71.3,0.632,317873.4,317873.4,23901,0,0,0,L,1122011218,0,123.14,122.23,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430454,189241.00
02/25/2016 15:00,2,2.467,ALERT,214.87,351.67,59.981,1456430404,"201051344000594","219011344069620",31.51,14.70,0,304.48,530.51,78.7,74.1,0.358,324000.1,324000.1,19312,0,0,0,L,1122011218,0,122.68,122.46,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430455,189242.00
02/25/2016 15:00,2,2.389,ALERT,214.41,360.99,59.986,1456430404,"201051344001203","219011344069620",31.55,12.00,0,305.08,518.79,76.3,71.7,0.641,324186.2,324186.2,23877,0,0,0,L,1122011218,0,123.59,121.78,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430457,189243.00
02/25/2016 15:00,2,2.281,ACTIVE,212.61,358.58,59.933,1456430404,"274151322000054","219011344069620",30.38,18.30,0,329.13,407.57,70.1,65.8,0.482,590861.0,590861.0,12606,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430458,189244.00
02/25/2016 15:00,2,2.410,ALERT,215.54,351.67,59.981,1456430404,"201051344000867","219011344069620",31.89,9.30,0,304.18,525.10,77.9,73.3,0.349,312637.8,312637.8,19341,0,0,0,L,1122011218,0,123.36,122.91,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430460,189245.00
02/25/2016 15:00,2,2.342,ALERT,213.96,362.19,59.965,1456430404,"201051344001093","219011344069620",31.73,11.00,0,305.08,525.10,75.3,70.8,0.619,322918.9,322918.9,23759,0,0,0,L,1122011218,0,122.91,122.01,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430462,189246.00
02/25/2016 15:00,2,2.367,ALERT,215.32,356.48,59.886,1456430404,"201051344000900","219011344069620",32.40,6.30,0,304.48,524.20,77.7,73.1,0.354,329173.5,329173.5,18754,0,0,0,L,1122011218,0,123.14,122.91,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430464,189247.00
02/25/2016 15:00,2,2.434,ALERT,215.54,351.67,59.949,1456430404,"201051344000648","219011344069620",31.83,7.30,0,304.18,524.50,78.5,73.8,0.358,321101.6,321101.6,19019,0,0,0,L,1122011218,0,122.46,123.14,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430465,189248.00
02/25/2016 15:00,2,2.436,ALERT,215.77,354.97,59.954,1456430404,"201051344000569","219011344069620",32.16,8.00,0,305.68,523.59,79.3,74.6,0.358,330007.8,330007.8,18701,0,0,0,L,1122011218,0,122.68,123.36,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430467,189249.00
02/25/2016 15:00,2,2.418,ALERT,215.54,354.07,59.938,1456430404,"201051344000983","219011344069620",32.20,7.30,0,305.08,528.40,78.9,74.2,0.371,321776.6,321776.6,19145,0,0,0,L,1122011218,0,123.14,122.91,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430469,189250.00
02/25/2016 15:00,2,2.408,ALERT,215.77,365.49,59.981,1456430404,"201051344001158","219011344069620",31.79,8.00,0,304.48,518.79,77.6,73.0,0.672,317416.1,317416.1,19353,0,0,0,L,1122011218,0,122.91,122.91,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430471,189251.00
02/25/2016 15:00,2,2.447,ALERT,216.00,354.67,59.986,1456430404,"201051344000576","219011344069620",32.12,6.70,0,305.08,519.99,79.7,75.0,0.354,322866.0,322866.0,18818,0,0,0,L,1122011218,0,123.14,122.91,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430473,189252.00
02/25/2016 15:00,2,2.264,ACTIVE,212.61,364.29,59.928,1456430404,"274151322000087","219011344069620",30.34,21.50,0,330.03,406.67,69.5,65.2,0.473,566024.8,566024.8,12649,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456430473,189253.00
02/25/2016 15:15,2,4.420,ACTIVE,218.03,360.99,59.981,1456431303,"201051344000645","219011344069620",31.63,9.30,0,340.25,443.94,141.5,134.7,0.628,321936.3,321936.3,18965,0,0,0,L,1122011218,0,124.04,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431304,189254.00
02/25/2016 15:15,2,4.049,ACTIVE,213.29,355.58,59.959,1456431303,"274151322000085","219011344069620",29.88,21.30,0,331.83,407.57,122.5,116.3,0.468,593776.7,593776.7,12624,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431305,189255.00
02/25/2016 15:15,2,4.248,ACTIVE,217.35,360.69,59.986,1456431303,"201051344000633","219011344069620",31.75,11.30,0,339.04,442.74,136.6,129.9,0.645,313555.4,313555.4,19374,0,0,0,L,1122011218,0,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431306,189256.00
02/25/2016 15:15,2,4.227,ACTIVE,218.03,360.69,59.965,1456431303,"201051344000469","219011344069620",31.91,7.30,0,339.65,444.54,136.6,129.9,0.636,314373.6,314373.6,19368,0,0,0,L,1122011218,0,123.59,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431307,189257.00
02/25/2016 15:15,2,4.127,ACTIVE,215.54,357.98,59.949,1456431303,"201051344000646","219011344069620",31.33,13.70,0,318.91,440.04,130.9,124.5,0.614,319736.0,319736.0,23896,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431308,189258.00
02/25/2016 15:15,2,4.006,ACTIVE,213.06,362.79,59.959,1456431303,"274151322000052","219011344069620",30.91,22.50,0,329.13,418.09,125.3,119.0,0.491,601466.9,601466.9,12834,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431309,189259.00
02/25/2016 15:15,2,4.254,ACTIVE,216.00,358.58,59.981,1456431303,"201051344000585","219011344069620",31.61,12.70,0,321.61,445.15,136.3,129.6,0.628,324747.1,324747.1,23904,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431309,189260.00
02/25/2016 15:15,2,4.123,ACTIVE,215.09,355.28,59.970,1456431303,"201051344001230","219011344069620",31.53,14.00,0,322.81,441.24,131.8,125.2,0.605,323657.9,323657.9,23680,0,0,0,L,1122011218,0,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431310,189261.00
02/25/2016 15:15,2,4.297,ACTIVE,216.45,359.78,59.965,1456431303,"201051344000582","219011344069620",31.45,12.30,0,319.81,444.24,136.8,130.2,0.610,317207.4,317207.4,23881,0,0,0,L,1122011218,0,124.04,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431311,189262.00
02/25/2016 15:15,2,4.326,ACTIVE,215.09,356.78,59.981,1456431303,"201051344000955","219011344069620",31.21,14.30,0,320.11,438.83,136.8,130.1,0.641,327806.9,327806.9,23816,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431312,189263.00
02/25/2016 15:15,2,0.268,ALERT,213.29,496.84,59.965,1456431303,"274151322000094","219011344069620",47.93,15.00,0,302.07,521.79,13.1,10.7,0.062,483838.3,483838.3,13303,0,0,0,L,1151911521,0,121.78,123.36,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431314,189264.00
02/25/2016 15:15,2,4.248,ACTIVE,217.80,360.69,59.970,1456431303,"201051344000579","219011344069620",31.85,12.30,0,339.65,442.74,137.1,130.4,0.632,328465.1,328465.1,19300,0,0,0,L,1122011218,0,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431315,189265.00
02/25/2016 15:15,2,4.213,ACTIVE,215.09,356.48,60.002,1456431303,"201051344000890","219011344069620",31.35,15.50,0,319.81,439.74,133.7,127.1,0.605,325223.1,325223.1,23836,0,0,0,L,1122011218,0,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431316,189266.00
02/25/2016 15:15,2,4.104,ACTIVE,215.77,357.38,59.965,1456431303,"201051344000438","219011344069620",31.69,14.00,0,323.11,441.54,131.6,125.1,0.619,327377.0,327377.0,23832,0,0,0,L,1122011218,0,124.04,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431317,189267.00
02/25/2016 15:15,2,4.105,ACTIVE,215.54,356.18,59.965,1456431303,"201051344000417","219011344069620",31.11,14.70,0,319.51,436.73,129.3,122.9,0.614,321233.5,321233.5,23985,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431318,189268.00
02/25/2016 15:15,2,4.045,ACTIVE,213.06,348.36,59.965,1456431303,"274151322000083","219011344069620",30.79,24.00,0,330.93,416.29,126.2,119.9,0.495,595625.9,595625.9,12875,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431319,189269.00
02/25/2016 15:15,2,4.236,ACTIVE,213.74,348.96,59.959,1456431303,"274151322000076","219011344069620",31.61,23.00,0,334.24,428.91,135.6,128.9,0.535,633807.1,633807.1,12874,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431320,189270.00
02/25/2016 15:15,2,4.262,ACTIVE,216.90,358.88,59.970,1456431303,"201051344000868","219011344069620",31.53,7.70,0,337.84,446.65,136.1,129.5,0.610,313322.7,313322.7,19095,0,0,0,L,1122011218,0,123.36,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431321,189271.00
02/25/2016 15:15,2,4.250,ALERT,213.06,348.66,59.970,1456431303,"274151322000095","219011344069620",31.25,23.50,0,303.58,524.20,134.3,127.7,0.508,627095.0,627095.0,12761,0,0,0,L,1151911521,0,122.46,122.68,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431323,189272.00
02/25/2016 15:15,2,4.254,ACTIVE,217.58,361.59,59.965,1456431303,"201051344000988","219011344069620",31.59,9.70,0,338.74,443.64,136.0,129.3,0.628,311520.7,311520.7,19376,0,0,0,L,1122011218,0,123.59,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431324,189273.00
02/25/2016 15:15,2,4.184,ACTIVE,215.77,356.78,59.975,1456431303,"201051344001025","219011344069620",31.55,14.00,0,322.21,443.94,133.6,127.1,0.605,324916.5,324916.5,23894,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431325,189274.00
02/25/2016 15:15,2,4.189,ACTIVE,217.35,359.78,59.965,1456431303,"201051344000458","219011344069620",31.77,11.30,0,339.95,443.94,134.8,128.2,0.641,322045.2,322045.2,19286,0,0,0,L,1122011218,0,123.81,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431325,189275.00
02/25/2016 15:15,2,4.133,ACTIVE,218.03,361.29,59.970,1456431303,"201051344000853","219011344069620",32.07,9.30,0,341.15,446.35,134.2,127.6,0.623,320261.7,320261.7,18914,0,0,0,L,1122011218,0,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431326,189276.00
02/25/2016 15:15,2,4.080,ACTIVE,215.09,356.18,59.975,1456431303,"201051344000685","219011344069620",31.03,13.00,0,335.14,437.93,128.4,122.0,0.619,327174.3,327174.3,23702,0,0,0,L,1122011218,0,124.27,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431327,189277.00
02/25/2016 15:15,2,3.998,ACTIVE,215.54,356.48,59.959,1456431303,"201051344000917","219011344069620",31.63,13.00,0,334.84,443.94,128.1,121.7,0.575,324537.0,324537.0,23701,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431328,189278.00
02/25/2016 15:15,2,4.041,ACTIVE,214.87,355.88,59.970,1456431303,"201051344001145","219011344069620",31.17,12.00,0,334.54,441.24,127.6,121.2,0.592,329638.4,329638.4,23559,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431329,189279.00
02/25/2016 15:15,2,4.145,ACTIVE,216.00,358.58,59.970,1456431303,"201051344000651","219011344069620",31.53,12.00,0,336.04,442.14,132.3,125.8,0.610,321257.1,321257.1,23932,0,0,0,L,1122011218,0,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431330,189280.00
02/25/2016 15:15,2,4.021,ACTIVE,212.83,358.88,59.959,1456431303,"274151322000088","219011344069620",29.80,20.30,0,332.43,406.97,121.3,115.2,0.455,578334.6,578334.6,12575,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431331,189281.00
02/25/2016 15:15,2,2.637,ALERT,213.96,448.45,59.965,1456431303,"274151322000068","219011344069620",42.28,15.80,0,302.68,520.89,112.8,107.0,0.424,483786.0,483786.0,13480,0,0,0,L,1151911521,0,122.46,123.59,0001,15,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431333,189282.00
02/25/2016 15:15,2,4.107,ACTIVE,215.54,357.68,59.965,1456431303,"201051344001135","219011344069620",31.79,13.30,0,336.04,441.84,132.2,125.7,0.614,317914.1,317914.1,23903,0,0,0,L,1122011218,0,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431334,189283.00
02/25/2016 15:15,2,4.324,ACTIVE,216.22,358.58,59.975,1456431303,"201051344000594","219011344069620",31.19,14.00,0,336.04,447.25,136.7,130.0,0.628,324042.1,324042.1,19314,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431335,189284.00
02/25/2016 15:15,2,4.070,ACTIVE,215.77,358.28,59.970,1456431303,"201051344001203","219011344069620",32.03,13.70,0,336.34,443.94,132.0,125.5,0.614,324227.5,324227.5,23879,0,0,0,L,1122011218,0,124.27,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431336,189285.00
02/25/2016 15:15,2,3.959,ACTIVE,213.06,348.36,59.959,1456431303,"274151322000054","219011344069620",30.14,21.50,0,331.53,411.48,120.8,114.7,0.464,590899.1,590899.1,12607,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431337,189286.00
02/25/2016 15:15,2,4.180,ACTIVE,216.67,357.38,59.970,1456431303,"201051344000867","219011344069620",31.55,10.00,0,338.44,445.45,133.4,126.9,0.605,312679.6,312679.6,19343,0,0,0,L,1122011218,0,123.59,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431338,189287.00
