ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 15:15,2,4.062,ACTIVE,216.00,355.88,59.981,1456431303,"201051344001093","219011344069620",31.69,12.30,0,334.84,445.75,130.4,123.9,0.583,322959.9,322959.9,23761,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431339,189288.00
02/25/2016 15:15,2,4.230,ACTIVE,217.13,360.38,59.965,1456431303,"201051344000900","219011344069620",31.77,7.30,0,339.04,445.15,136.1,129.4,0.628,329215.7,329215.7,18756,0,0,0,L,1122011218,0,123.81,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431340,189289.00
02/25/2016 15:15,2,4.254,ACTIVE,217.13,358.88,59.975,1456431303,"201051344000648","219011344069620",31.71,9.30,0,339.34,443.34,136.7,130.0,0.619,321143.6,321143.6,19021,0,0,0,L,1122011218,0,123.14,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431341,189290.00
02/25/2016 15:15,2,4.291,ACTIVE,217.35,359.78,59.954,1456431303,"201051344000569","219011344069620",32.22,10.30,0,339.04,446.35,140.1,133.3,0.658,330050.1,330050.1,18703,0,0,0,L,1122011218,0,123.36,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431342,189291.00
02/25/2016 15:15,2,4.518,ACTIVE,217.80,360.99,59.954,1456431303,"201051344000983","219011344069620",31.93,9.30,0,339.04,446.35,146.0,139.0,0.685,321818.8,321818.8,19147,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431342,189292.00
02/25/2016 15:15,2,4.648,ACTIVE,218.26,361.89,59.970,1456431303,"201051344001158","219011344069620",31.39,9.70,0,335.44,442.14,147.8,140.7,0.685,317457.7,317457.7,19355,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431343,189293.00
02/25/2016 15:15,2,4.496,ACTIVE,218.03,362.49,59.965,1456431303,"201051344000576","219011344069620",31.87,8.00,0,339.95,445.15,145.1,138.1,0.658,322908.2,322908.2,18820,0,0,0,L,1122011218,0,124.04,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431344,189294.00
02/25/2016 15:15,2,4.260,ACTIVE,213.29,360.69,60.002,1456431303,"274151322000087","219011344069620",30.00,25.30,0,332.73,407.87,129.3,122.9,0.495,566062.5,566062.5,12650,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456431345,189295.00
02/25/2016 15:30,2,1.268,ACTIVE,214.41,351.67,60.012,1456432204,"201051344000645","219011344069620",31.37,6.00,0,327.02,439.13,40.3,36.9,0.309,321958.9,321958.9,18966,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432205,189296.00
02/25/2016 15:30,2,1.145,ACTIVE,212.38,344.45,59.975,1456432204,"274151322000085","219011344069620",30.06,15.80,0,330.93,403.97,34.8,31.7,0.234,593796.5,593796.5,12625,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432206,189297.00
02/25/2016 15:30,2,1.248,ACTIVE,214.41,353.47,59.975,1456432204,"201051344000633","219011344069620",31.53,7.30,0,325.82,437.63,39.9,36.5,0.318,313577.5,313577.5,19375,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432207,189298.00
02/25/2016 15:30,2,1.248,ACTIVE,214.19,353.77,59.991,1456432204,"201051344000469","219011344069620",31.93,3.30,0,321.31,439.43,40.4,37.1,0.323,314395.9,314395.9,19369,0,0,0,L,1122011218,0,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432208,189299.00
02/25/2016 15:30,2,1.203,ACTIVE,213.06,350.17,60.012,1456432204,"201051344000646","219011344069620",31.57,9.70,0,321.01,432.22,38.4,35.2,0.309,319757.4,319757.4,23897,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432208,189300.00
02/25/2016 15:30,2,1.172,ACTIVE,211.93,347.16,59.986,1456432204,"274151322000052","219011344069620",30.73,16.70,0,329.13,404.57,36.4,33.2,0.239,601487.5,601487.5,12835,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432209,189301.00
02/25/2016 15:30,2,1.240,ACTIVE,213.74,351.37,59.996,1456432204,"201051344000585","219011344069620",31.39,9.00,0,323.41,437.93,39.5,36.2,0.301,324769.1,324769.1,23905,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432210,189302.00
02/25/2016 15:30,2,1.156,ACTIVE,213.06,348.66,59.981,1456432204,"201051344001230","219011344069620",31.29,10.00,0,318.00,431.62,36.7,33.5,0.278,323678.8,323678.8,23681,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432211,189303.00
02/25/2016 15:30,2,1.193,ACTIVE,213.96,350.77,59.933,1456432204,"201051344000582","219011344069620",31.45,8.50,0,321.01,434.93,38.0,34.8,0.292,317228.7,317228.7,23882,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432212,189304.00
02/25/2016 15:30,2,1.232,ACTIVE,213.06,349.56,59.986,1456432204,"201051344000955","219011344069620",31.37,10.30,0,318.91,428.31,39.2,35.9,0.309,327828.3,327828.3,23817,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432213,189305.00
02/25/2016 15:30,2,0.709,ALERT,212.16,453.26,59.981,1456432204,"274151322000094","219011344069620",42.58,14.30,0,302.07,520.89,30.5,27.5,0.203,483849.2,483849.2,13305,0,0,0,L,1151911521,0,121.55,122.68,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432215,189306.00
02/25/2016 15:30,2,1.248,ACTIVE,214.41,352.27,59.991,1456432204,"201051344000579","219011344069620",31.69,8.50,0,322.81,437.03,40.1,36.8,0.305,328487.0,328487.0,19301,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432216,189307.00
02/25/2016 15:30,2,1.219,ACTIVE,212.83,349.86,59.991,1456432204,"201051344000890","219011344069620",31.57,11.30,0,320.41,431.62,39.0,35.7,0.296,325244.6,325244.6,23837,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432217,189308.00
02/25/2016 15:30,2,1.213,ACTIVE,213.51,350.17,59.986,1456432204,"201051344000438","219011344069620",31.59,10.30,0,319.81,433.12,38.8,35.6,0.305,327398.3,327398.3,23833,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432218,189309.00
02/25/2016 15:30,2,1.215,ACTIVE,213.51,350.17,59.991,1456432204,"201051344000417","219011344069620",31.49,11.30,0,320.11,426.51,38.8,35.5,0.301,321254.6,321254.6,23986,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432219,189310.00
02/25/2016 15:30,2,1.137,ACTIVE,212.16,351.37,59.986,1456432204,"274151322000083","219011344069620",30.40,17.00,0,328.22,406.67,35.0,31.9,0.234,595646.2,595646.2,12876,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432219,189311.00
02/25/2016 15:30,2,1.186,ACTIVE,212.83,348.96,59.981,1456432204,"274151322000076","219011344069620",31.69,16.70,0,329.43,417.79,38.1,34.8,0.265,633828.9,633828.9,12875,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432220,189312.00
02/25/2016 15:30,2,1.230,ALERT,213.96,351.67,59.991,1456432204,"201051344000868","219011344069620",31.35,4.50,0,313.20,520.89,39.1,35.8,0.305,313344.3,313344.3,19096,0,0,0,L,1122011218,0,122.01,122.91,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432222,189313.00
02/25/2016 15:30,2,1.178,ACTIVE,211.93,348.36,59.991,1456432204,"274151322000095","219011344069620",31.15,17.00,0,329.73,416.89,37.2,34.0,0.243,627116.7,627116.7,12763,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432223,189314.00
02/25/2016 15:30,2,1.217,ACTIVE,213.96,352.87,59.986,1456432204,"201051344000988","219011344069620",31.47,6.00,0,321.31,437.33,38.8,35.5,0.309,311542.5,311542.5,19377,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432224,189315.00
02/25/2016 15:30,2,1.201,ACTIVE,213.29,349.86,60.012,1456432204,"201051344001025","219011344069620",31.57,9.70,0,318.91,436.13,38.4,35.1,0.301,324938.0,324938.0,23895,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432225,189316.00
02/25/2016 15:30,2,1.225,ACTIVE,214.19,351.37,60.018,1456432204,"201051344000458","219011344069620",31.67,7.00,0,320.71,437.63,39.4,36.1,0.318,322067.1,322067.1,19287,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432226,189317.00
02/25/2016 15:30,2,1.217,ACTIVE,214.87,352.27,60.023,1456432204,"201051344000853","219011344069620",31.67,5.00,0,329.43,441.24,39.1,35.8,0.305,320283.7,320283.7,18915,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432227,189318.00
02/25/2016 15:30,2,1.168,ACTIVE,213.51,350.17,59.981,1456432204,"201051344000685","219011344069620",31.33,9.30,0,319.21,429.82,37.1,33.9,0.301,327195.3,327195.3,23703,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432228,189319.00
02/25/2016 15:30,2,1.121,ACTIVE,213.51,350.47,59.981,1456432204,"201051344000917","219011344069620",31.73,9.30,0,321.01,435.23,36.0,32.8,0.278,324557.8,324557.8,23702,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432229,189320.00
02/25/2016 15:30,2,1.115,ACTIVE,213.51,350.47,60.034,1456432204,"201051344001145","219011344069620",31.71,8.50,0,318.91,431.92,35.9,32.7,0.283,329659.0,329659.0,23560,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432230,189321.00
02/25/2016 15:30,2,1.182,ACTIVE,213.51,350.17,60.018,1456432204,"201051344000651","219011344069620",31.57,8.00,0,323.11,435.83,37.8,34.6,0.292,321278.3,321278.3,23933,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432231,189322.00
02/25/2016 15:30,2,1.070,ACTIVE,211.93,343.85,59.970,1456432204,"274151322000088","219011344069620",30.06,15.30,0,328.82,403.07,32.5,29.5,0.203,578353.5,578353.5,12576,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432232,189323.00
02/25/2016 15:30,2,0.266,ALERT,212.83,483.92,59.986,1456432204,"274151322000068","219011344069620",46.42,16.00,0,390.14,521.49,12.6,10.3,0.057,483797.1,483797.1,13482,0,0,0,L,1151911521,0,122.23,122.91,0001,14,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432234,189324.00
02/25/2016 15:30,2,1.174,ACTIVE,213.06,349.26,59.986,1456432204,"201051344001135","219011344069620",31.11,9.30,0,318.30,434.02,37.0,33.8,0.287,317935.0,317935.0,23904,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432235,189325.00
02/25/2016 15:30,2,1.199,ACTIVE,213.74,351.97,60.007,1456432204,"201051344000594","219011344069620",31.77,10.30,0,321.31,441.54,38.6,35.3,0.301,324063.7,324063.7,19315,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432236,189326.00
02/25/2016 15:30,2,1.162,ACTIVE,213.51,348.96,60.002,1456432204,"201051344001203","219011344069620",31.35,9.70,0,320.41,436.13,37.0,33.7,0.292,324248.5,324248.5,23880,0,0,0,L,1122011218,0,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432237,189327.00
02/25/2016 15:30,2,1.080,ACTIVE,211.93,343.55,59.986,1456432204,"274151322000054","219011344069620",30.53,15.80,0,327.62,404.57,33.4,30.3,0.221,590918.3,590918.3,12608,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432238,189328.00
02/25/2016 15:30,2,1.191,ACTIVE,214.19,350.47,59.981,1456432204,"201051344000867","219011344069620",31.41,7.00,0,321.31,438.23,38.0,34.7,0.287,312700.9,312700.9,19344,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432239,189329.00
02/25/2016 15:30,2,1.150,ACTIVE,213.29,350.47,59.991,1456432204,"201051344001093","219011344069620",31.69,9.00,0,322.81,438.23,37.0,33.7,0.270,322980.6,322980.6,23762,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432240,189330.00
02/25/2016 15:30,2,1.109,ACTIVE,213.96,357.08,59.944,1456432204,"201051344000900","219011344069620",32.30,4.00,0,323.41,440.04,36.4,33.2,0.296,329236.9,329236.9,18757,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432241,189331.00
02/25/2016 15:30,2,1.186,ACTIVE,213.96,351.97,59.986,1456432204,"201051344000648","219011344069620",31.89,5.00,0,322.21,436.13,38.3,35.0,0.296,321164.9,321164.9,19022,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432242,189332.00
02/25/2016 15:30,2,1.203,ACTIVE,214.19,351.67,59.928,1456432204,"201051344000569","219011344069620",31.61,6.30,0,320.71,439.43,38.5,35.3,0.296,330071.6,330071.6,18704,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432242,189333.00
02/25/2016 15:30,2,1.168,ACTIVE,214.19,351.67,59.991,1456432204,"201051344000983","219011344069620",31.77,5.50,0,324.92,439.13,37.6,34.4,0.305,321840.1,321840.1,19148,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432243,189334.00
02/25/2016 15:30,2,1.152,ACTIVE,214.41,351.37,59.996,1456432204,"201051344001158","219011344069620",31.63,6.00,0,321.61,434.33,36.9,33.7,0.296,317478.6,317478.6,19356,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432244,189335.00
02/25/2016 15:30,2,1.197,ACTIVE,214.64,352.57,59.996,1456432204,"201051344000576","219011344069620",31.55,4.50,0,324.92,439.74,38.3,35.0,0.287,322929.6,322929.6,18821,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432245,189336.00
02/25/2016 15:30,2,1.068,ACTIVE,211.93,343.25,59.996,1456432204,"274151322000087","219011344069620",29.96,19.50,0,327.62,403.67,32.4,29.3,0.203,566081.2,566081.2,12651,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456432246,189337.00
02/25/2016 15:45,2,0.982,ACTIVE,211.93,347.16,59.975,1456433103,"274151322000085","219011344069620",30.71,11.30,0,330.93,358.28,30.6,27.6,0.194,593803.7,593803.7,12626,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433106,189338.00
02/25/2016 15:45,2,1.086,ACTIVE,214.41,354.07,59.954,1456433103,"201051344000633","219011344069620",32.05,4.50,0,336.94,374.51,35.3,32.1,0.270,313585.9,313585.9,19376,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433107,189339.00
02/25/2016 15:45,2,1.096,ACTIVE,214.19,354.97,59.954,1456433103,"201051344000469","219011344069620",32.22,1.50,0,335.74,376.92,35.8,32.6,0.270,314404.4,314404.4,19370,0,0,0,L,1122011218,0,121.55,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433107,189340.00
02/25/2016 15:45,2,1.064,ACTIVE,213.29,348.96,59.938,1456433103,"201051344000646","219011344069620",31.63,6.30,0,334.54,372.41,34.2,31.1,0.270,319765.5,319765.5,23898,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433108,189341.00
02/25/2016 15:45,2,1.014,ACTIVE,211.48,346.26,59.975,1456433103,"274151322000052","219011344069620",31.07,12.70,0,331.53,360.69,31.9,28.8,0.208,601495.0,601495.0,12836,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433109,189342.00
02/25/2016 15:45,2,1.074,ACTIVE,213.74,354.07,59.954,1456433103,"201051344000585","219011344069620",32.10,5.50,0,335.74,374.51,35.0,31.8,0.265,324777.4,324777.4,23906,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433110,189343.00
02/25/2016 15:45,2,1.037,ACTIVE,213.51,349.86,59.959,1456433103,"201051344001230","219011344069620",31.75,6.30,0,334.54,372.41,33.4,30.3,0.247,323686.6,323686.6,23682,0,0,0,L,1122011218,0,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433111,189344.00
02/25/2016 15:45,2,1.053,ACTIVE,213.96,353.17,59.954,1456433103,"201051344000582","219011344069620",32.08,4.50,0,335.74,371.81,34.2,31.1,0.252,317236.8,317236.8,23883,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433112,189345.00
02/25/2016 15:45,2,1.084,ACTIVE,213.06,352.27,59.954,1456433103,"201051344000955","219011344069620",31.95,7.00,0,334.54,372.71,35.1,32.0,0.270,327836.6,327836.6,23818,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433113,189346.00
02/25/2016 15:45,2,0.664,ACTIVE,211.93,435.23,59.938,1456433103,"274151322000094","219011344069620",41.03,11.70,0,333.03,457.47,27.5,24.6,0.181,483855.6,483855.6,13307,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433114,189347.00
02/25/2016 15:45,2,1.113,ACTIVE,214.41,352.87,60.007,1456433103,"201051344000579","219011344069620",32.08,5.50,0,336.34,374.81,36.2,33.1,0.274,328495.5,328495.5,19302,0,0,0,L,1122011218,0,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433115,189348.00
02/25/2016 15:45,2,1.084,ACTIVE,213.29,353.47,59.991,1456433103,"201051344000890","219011344069620",32.14,7.70,0,335.74,373.61,35.3,32.2,0.256,325252.9,325252.9,23838,0,0,0,L,1122011218,0,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433116,189349.00
02/25/2016 15:45,2,1.090,ACTIVE,213.51,351.67,59.970,1456433103,"201051344000438","219011344069620",31.87,6.70,0,335.74,375.41,35.2,32.0,0.265,327406.6,327406.6,23834,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433117,189350.00
02/25/2016 15:45,2,1.088,ACTIVE,213.74,352.27,59.938,1456433103,"201051344000417","219011344069620",31.97,7.70,0,335.44,372.71,35.2,32.1,0.265,321262.9,321262.9,23987,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433118,189351.00
02/25/2016 15:45,2,0.988,ACTIVE,212.16,349.26,59.954,1456433103,"274151322000083","219011344069620",31.35,12.70,0,330.93,360.08,31.4,28.4,0.217,595653.6,595653.6,12877,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433119,189352.00
02/25/2016 15:45,2,1.051,ACTIVE,212.61,350.77,59.970,1456433103,"274151322000076","219011344069620",31.85,12.00,0,336.34,366.70,33.9,30.8,0.225,633837.0,633837.0,12876,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433120,189353.00
02/25/2016 15:45,2,1.104,ACTIVE,213.96,349.86,60.028,1456433103,"201051344000868","219011344069620",31.61,2.50,0,335.14,372.71,35.4,32.2,0.270,313352.6,313352.6,19098,0,0,0,L,1122011218,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433121,189354.00
02/25/2016 15:45,2,1.053,ACTIVE,212.16,350.47,59.949,1456433103,"274151322000095","219011344069620",31.45,12.70,0,331.53,365.49,33.6,30.5,0.217,627124.6,627124.6,12764,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433121,189355.00
02/25/2016 15:45,2,1.109,ACTIVE,213.74,351.07,59.959,1456433103,"201051344000988","219011344069620",31.41,3.30,0,336.04,374.21,35.3,32.2,0.274,311550.8,311550.8,19378,0,0,0,L,1122011218,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433122,189356.00
02/25/2016 15:45,2,1.096,ACTIVE,213.29,348.96,59.991,1456433103,"201051344001025","219011344069620",31.65,6.00,0,335.74,373.91,35.1,32.0,0.261,324946.3,324946.3,23896,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433123,189357.00
02/25/2016 15:45,2,1.119,ACTIVE,213.96,349.86,60.018,1456433103,"201051344000458","219011344069620",31.79,4.50,0,335.74,374.51,36.0,32.9,0.283,322075.6,322075.6,19288,0,0,0,L,1122011218,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433124,189358.00
02/25/2016 15:45,2,1.098,ACTIVE,214.64,354.07,59.991,1456433103,"201051344000853","219011344069620",32.16,3.00,0,338.44,376.01,35.8,32.6,0.274,320292.1,320292.1,18916,0,0,0,L,1122011218,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433125,189359.00
02/25/2016 15:45,2,1.070,ACTIVE,213.74,351.37,59.986,1456433103,"201051344000685","219011344069620",31.83,6.00,0,334.54,372.41,34.5,31.4,0.274,327203.3,327203.3,23704,0,0,0,L,1122011218,0,123.36,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433126,189360.00
02/25/2016 15:45,2,1.049,ACTIVE,213.74,351.67,59.991,1456433103,"201051344000917","219011344069620",31.93,6.00,0,336.34,371.51,34.0,30.9,0.252,324565.6,324565.6,23703,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433127,189361.00
02/25/2016 15:45,2,1.053,ACTIVE,213.51,349.26,60.023,1456433103,"201051344001145","219011344069620",31.69,5.00,0,336.34,374.21,33.9,30.8,0.261,329666.8,329666.8,23561,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433128,189362.00
02/25/2016 15:45,2,1.090,ACTIVE,213.51,349.86,59.991,1456433103,"201051344000651","219011344069620",31.79,4.50,0,336.94,371.21,35.1,31.9,0.265,321286.5,321286.5,23934,0,0,0,L,1122011218,0,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433129,189363.00
02/25/2016 15:45,2,0.967,ACTIVE,211.70,348.06,59.928,1456433103,"274151322000088","219011344069620",30.55,11.00,0,330.03,357.68,29.9,27.0,0.190,578360.5,578360.5,12577,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433130,189364.00
02/25/2016 15:45,2,0.689,ACTIVE,212.83,434.63,59.954,1456433103,"274151322000068","219011344069620",40.95,13.30,0,333.33,499.85,28.8,25.8,0.181,483803.6,483803.6,13484,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433131,189365.00
02/25/2016 15:45,2,1.078,ACTIVE,213.29,348.36,59.981,1456433103,"201051344001135","219011344069620",31.39,5.50,0,335.14,372.41,34.2,31.1,0.261,317943.0,317943.0,23905,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433131,189366.00
02/25/2016 15:45,2,1.131,ACTIVE,213.51,349.86,59.954,1456433103,"201051344000594","219011344069620",31.51,6.70,0,334.84,375.41,36.1,32.9,0.270,324072.1,324072.1,19316,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433132,189367.00
02/25/2016 15:45,2,1.072,ACTIVE,213.51,349.56,59.965,1456433103,"201051344001203","219011344069620",31.77,6.30,0,336.64,373.31,34.5,31.4,0.270,324256.5,324256.5,23881,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433133,189368.00
02/25/2016 15:45,2,0.990,ACTIVE,211.70,342.65,59.954,1456433103,"274151322000054","219011344069620",31.01,11.30,0,329.13,359.18,31.1,28.1,0.208,590925.6,590925.6,12609,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433134,189369.00
02/25/2016 15:45,2,1.104,ACTIVE,214.19,350.47,59.965,1456433103,"201051344000867","219011344069620",31.77,4.00,0,335.74,373.91,35.5,32.4,0.265,312709.2,312709.2,19345,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433135,189370.00
02/25/2016 15:45,2,1.111,ACTIVE,213.51,349.86,59.981,1456433103,"201051344001093","219011344069620",31.63,5.50,0,335.74,373.01,35.7,32.5,0.261,322988.8,322988.8,23763,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433136,189371.00
02/25/2016 15:45,2,1.053,ACTIVE,213.74,351.67,59.965,1456433103,"201051344000900","219011344069620",31.87,2.50,0,337.24,374.21,34.0,30.9,0.270,329244.8,329244.8,18758,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433137,189372.00
02/25/2016 15:45,2,1.121,ACTIVE,214.19,350.47,59.991,1456433103,"201051344000648","219011344069620",31.85,2.50,0,336.34,373.61,36.2,33.0,0.270,321173.3,321173.3,19023,0,0,0,L,1122011218,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433138,189373.00
02/25/2016 15:45,2,1.119,ACTIVE,214.19,352.87,59.954,1456433103,"201051344000569","219011344069620",31.95,3.70,0,335.74,375.71,36.3,33.1,0.274,330080.0,330080.0,18705,0,0,0,L,1122011218,0,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433139,189374.00
02/25/2016 15:45,2,1.100,ACTIVE,213.96,350.77,59.949,1456433103,"201051344000983","219011344069620",31.77,3.30,0,337.84,376.01,35.5,32.3,0.278,321848.4,321848.4,19149,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433140,189375.00
02/25/2016 15:45,2,1.086,ACTIVE,214.19,349.86,59.954,1456433103,"201051344001158","219011344069620",31.73,3.30,0,337.54,371.21,34.9,31.8,0.278,317486.7,317486.7,19357,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433141,189376.00
02/25/2016 15:45,2,1.129,ACTIVE,214.41,351.07,59.954,1456433103,"201051344000576","219011344069620",31.67,2.50,0,336.34,377.22,36.3,33.1,0.265,322938.0,322938.0,18822,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433142,189377.00
02/25/2016 15:45,2,1.002,ACTIVE,211.93,348.36,59.986,1456433103,"274151322000087","219011344069620",30.49,15.50,0,330.03,358.58,30.9,27.9,0.194,566088.3,566088.3,12652,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433143,189378.00
02/25/2016 15:45,2,1.119,ACTIVE,214.64,350.47,59.954,1456433103,"201051344000645","219011344069620",31.69,3.30,0,337.84,373.01,36.0,32.8,0.265,321967.6,321967.6,18967,0,0,0,L,1122011218,1,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456433143,189379.00
02/25/2016 16:00,2,1.748,ACTIVE,215.32,355.88,60.018,1456434004,"201051344000645","219011344069620",31.87,3.00,0,324.62,399.46,56.5,52.6,0.442,321979.2,321979.2,18968,0,0,0,L,1122011218,0,122.91,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434005,189380.00
02/25/2016 16:00,2,1.623,ACTIVE,212.38,344.76,59.996,1456434004,"274151322000085","219011344069620",31.01,9.70,0,331.53,382.63,51.0,47.3,0.336,593814.2,593814.2,12627,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434006,189381.00
02/25/2016 16:00,2,1.709,ACTIVE,215.32,360.99,60.012,1456434004,"201051344000633","219011344069620",32.24,3.70,0,327.32,403.07,55.8,52.0,0.460,313597.8,313597.8,19377,0,0,0,L,1122011218,0,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434007,189382.00
02/25/2016 16:00,2,1.736,ACTIVE,215.09,357.08,59.965,1456434004,"201051344000469","219011344069620",31.91,1.50,0,329.73,402.16,56.2,52.3,0.451,314416.4,314416.4,19371,0,0,0,L,1122011218,0,122.01,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434008,189383.00
02/25/2016 16:00,2,1.654,ACTIVE,213.29,358.88,60.007,1456434004,"201051344000646","219011344069620",32.05,4.50,0,325.52,396.75,53.6,49.9,0.442,319776.9,319776.9,23899,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434008,189384.00
02/25/2016 16:00,2,1.619,ACTIVE,212.16,348.96,60.002,1456434004,"274151322000052","219011344069620",31.41,10.70,0,330.63,386.53,51.5,47.8,0.336,601505.9,601505.9,12837,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434009,189385.00
02/25/2016 16:00,2,1.688,ACTIVE,214.19,358.88,60.012,1456434004,"201051344000585","219011344069620",32.10,4.50,0,329.43,406.37,54.9,51.1,0.442,324789.2,324789.2,23907,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434010,189386.00
02/25/2016 16:00,2,1.639,ACTIVE,213.51,357.98,59.970,1456434004,"201051344001230","219011344069620",32.03,5.50,0,326.72,402.46,53.2,49.4,0.420,323698.0,323698.0,23683,0,0,0,L,1122011218,0,123.14,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434011,189387.00
02/25/2016 16:00,2,1.668,ACTIVE,214.64,356.48,59.970,1456434004,"201051344000582","219011344069620",31.85,3.30,0,323.41,403.67,53.8,50.0,0.415,317248.3,317248.3,23884,0,0,0,L,1122011218,0,123.14,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434012,189388.00
02/25/2016 16:00,2,1.660,ACTIVE,213.51,360.99,60.028,1456434004,"201051344000955","219011344069620",32.30,5.50,0,323.41,398.56,54.3,50.5,0.438,327848.3,327848.3,23819,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434013,189389.00
02/25/2016 16:00,2,1.053,ACTIVE,212.61,451.46,60.028,1456434004,"274151322000094","219011344069620",42.08,10.70,0,336.64,492.94,44.8,41.3,0.292,483865.2,483865.2,13308,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434014,189390.00
02/25/2016 16:00,2,1.695,ACTIVE,215.32,359.18,60.002,1456434004,"201051344000579","219011344069620",32.14,4.50,0,327.92,400.36,55.2,51.3,0.442,328507.6,328507.6,19303,0,0,0,L,1122011218,0,122.68,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434015,189391.00
02/25/2016 16:00,2,1.672,ACTIVE,213.74,359.48,59.949,1456434004,"201051344000890","219011344069620",32.22,6.30,0,327.62,397.96,54.6,50.8,0.424,325264.8,325264.8,23839,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434016,189392.00
02/25/2016 16:00,2,1.664,ACTIVE,213.96,357.08,60.007,1456434004,"201051344000438","219011344069620",31.99,5.00,0,327.92,402.16,53.9,50.1,0.433,327418.3,327418.3,23835,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434017,189393.00
02/25/2016 16:00,2,1.664,ACTIVE,213.96,355.88,60.023,1456434004,"201051344000417","219011344069620",31.81,6.30,0,325.22,397.66,53.6,49.8,0.429,321274.6,321274.6,23988,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434018,189394.00
02/25/2016 16:00,2,1.566,ACTIVE,212.16,346.56,59.970,1456434004,"274151322000083","219011344069620",31.47,11.00,0,333.33,386.23,49.9,46.3,0.358,595664.4,595664.4,12878,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434019,189395.00
02/25/2016 16:00,2,1.660,ACTIVE,212.83,350.77,59.991,1456434004,"274151322000076","219011344069620",31.87,10.70,0,336.34,389.24,53.6,49.8,0.376,633848.7,633848.7,12877,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434020,189396.00
02/25/2016 16:00,2,1.674,ACTIVE,214.87,355.88,60.018,1456434004,"201051344000868","219011344069620",31.83,1.50,0,323.41,399.76,54.0,50.2,0.429,313364.6,313364.6,19099,0,0,0,L,1122011218,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434020,189397.00
02/25/2016 16:00,2,1.650,ACTIVE,212.16,360.99,59.975,1456434004,"274151322000095","219011344069620",31.77,10.70,0,333.93,392.85,53.1,49.3,0.358,627136.2,627136.2,12765,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434021,189398.00
02/25/2016 16:00,2,1.674,ACTIVE,214.87,357.38,60.007,1456434004,"201051344000988","219011344069620",31.65,2.50,0,322.21,399.16,53.7,49.9,0.429,311562.7,311562.7,19379,0,0,0,L,1122011218,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434022,189399.00
02/25/2016 16:00,2,1.627,ACTIVE,213.96,358.88,60.007,1456434004,"201051344001025","219011344069620",32.24,4.50,0,327.92,400.36,53.2,49.4,0.420,324958.1,324958.1,23897,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434023,189400.00
02/25/2016 16:00,2,1.646,ACTIVE,214.87,358.58,59.912,1456434004,"201051344000458","219011344069620",32.26,4.50,0,326.42,398.56,53.8,50.0,0.438,322087.6,322087.6,19289,0,0,0,L,1122011218,0,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434024,189401.00
02/25/2016 16:00,2,1.672,ACTIVE,215.77,358.58,59.970,1456434004,"201051344000853","219011344069620",31.77,2.50,0,330.93,400.36,53.8,50.0,0.424,320304.1,320304.1,18917,0,0,0,L,1122011218,0,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434025,189402.00
02/25/2016 16:00,2,1.627,ACTIVE,214.19,354.67,60.002,1456434004,"201051344000685","219011344069620",31.61,4.50,0,326.12,400.66,52.1,48.4,0.424,327215.0,327215.0,23705,0,0,0,L,1122011218,0,123.59,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434026,189403.00
02/25/2016 16:00,2,1.594,ACTIVE,214.41,355.88,59.965,1456434004,"201051344000917","219011344069620",31.85,5.00,0,326.42,406.07,51.5,47.8,0.411,324577.2,324577.2,23704,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434028,189404.00
02/25/2016 16:00,2,1.592,ACTIVE,213.96,354.97,60.002,1456434004,"201051344001145","219011344069620",31.77,4.00,0,326.72,400.66,51.3,47.6,0.411,329678.4,329678.4,23562,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434029,189405.00
02/25/2016 16:00,2,1.615,ACTIVE,214.19,355.88,59.928,1456434004,"201051344000651","219011344069620",31.97,3.30,0,326.42,400.96,52.3,48.6,0.411,321298.3,321298.3,23935,0,0,0,L,1122011218,0,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434029,189406.00
02/25/2016 16:00,2,1.477,ACTIVE,211.93,350.77,59.981,1456434004,"274151322000088","219011344069620",30.91,9.70,0,330.33,384.13,46.2,42.7,0.318,578370.8,578370.8,12578,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434030,189407.00
02/25/2016 16:00,2,1.037,ACTIVE,213.06,439.13,59.975,1456434004,"274151322000068","219011344069620",41.43,12.30,0,334.24,489.03,43.6,40.1,0.287,483813.4,483813.4,13485,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434031,189408.00
02/25/2016 16:00,2,1.582,ACTIVE,213.96,353.77,59.991,1456434004,"201051344001135","219011344069620",31.65,4.00,0,326.42,398.56,50.7,47.0,0.407,317954.5,317954.5,23906,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434032,189409.00
02/25/2016 16:00,2,1.631,ACTIVE,213.96,358.88,60.023,1456434004,"201051344000594","219011344069620",32.07,5.50,0,326.12,398.86,53.0,49.2,0.411,324084.2,324084.2,19317,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434033,189410.00
02/25/2016 16:00,2,1.576,ACTIVE,213.96,356.48,59.991,1456434004,"201051344001203","219011344069620",32.08,4.50,0,325.52,402.16,51.2,47.5,0.411,324268.2,324268.2,23882,0,0,0,L,1122011218,0,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434034,189411.00
02/25/2016 16:00,2,1.494,ACTIVE,212.16,354.97,59.975,1456434004,"274151322000054","219011344069620",31.15,9.70,0,332.13,386.23,47.1,43.6,0.318,590936.2,590936.2,12610,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434035,189412.00
02/25/2016 16:00,2,1.596,ACTIVE,214.87,357.68,59.970,1456434004,"201051344000867","219011344069620",32.08,3.30,0,327.32,401.26,51.9,48.1,0.407,312721.1,312721.1,19346,0,0,0,L,1122011218,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434036,189413.00
02/25/2016 16:00,2,1.602,ACTIVE,214.19,356.48,60.012,1456434004,"201051344001093","219011344069620",31.89,5.00,0,326.72,399.16,51.8,48.0,0.398,323000.7,323000.7,23764,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434037,189414.00
02/25/2016 16:00,2,1.527,ACTIVE,214.87,361.89,59.986,1456434004,"201051344000900","219011344069620",32.44,2.00,0,329.73,404.87,50.2,46.5,0.411,329256.5,329256.5,18759,0,0,0,L,1122011218,0,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434038,189415.00
02/25/2016 16:00,2,1.607,ACTIVE,215.09,355.88,60.002,1456434004,"201051344000648","219011344069620",31.93,2.00,0,326.12,401.86,52.0,48.3,0.407,321185.4,321185.4,19024,0,0,0,L,1122011218,0,122.23,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434039,189416.00
02/25/2016 16:00,2,1.605,ACTIVE,214.87,358.28,60.002,1456434004,"201051344000569","219011344069620",32.03,3.30,0,327.92,400.96,52.1,48.4,0.420,330092.2,330092.2,18706,0,0,0,L,1122011218,0,122.23,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434040,189417.00
02/25/2016 16:00,2,1.564,ACTIVE,215.09,359.18,60.023,1456434004,"201051344000983","219011344069620",32.26,3.00,0,329.13,402.16,51.2,47.5,0.424,321860.3,321860.3,19150,0,0,0,L,1122011218,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434041,189418.00
02/25/2016 16:00,2,1.574,ACTIVE,215.32,356.48,59.981,1456434004,"201051344001158","219011344069620",31.69,2.50,0,323.72,399.46,50.5,46.9,0.411,317498.5,317498.5,19358,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434042,189419.00
02/25/2016 16:00,2,1.594,ACTIVE,215.32,357.08,59.970,1456434004,"201051344000576","219011344069620",32.10,2.00,0,328.22,397.96,51.9,48.1,0.389,322950.2,322950.2,18823,0,0,0,L,1122011218,0,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434043,189420.00
02/25/2016 16:00,2,1.463,ACTIVE,212.38,345.06,59.933,1456434004,"274151322000087","219011344069620",30.93,13.70,0,332.13,385.63,45.8,42.3,0.296,566098.9,566098.9,12653,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434043,189421.00
02/25/2016 16:15,2,1.211,ACTIVE,215.09,353.17,59.938,1456434903,"201051344000645","219011344069620",31.95,2.50,0,338.44,383.83,39.2,35.9,0.301,321988.3,321988.3,18969,0,0,0,L,1122011218,0,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434904,189422.00
02/25/2016 16:15,2,1.104,ACTIVE,212.83,348.96,59.959,1456434903,"274151322000085","219011344069620",30.91,8.00,0,335.74,365.49,34.6,31.4,0.221,593822.3,593822.3,12628,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434905,189423.00
02/25/2016 16:15,2,1.199,ACTIVE,215.32,357.38,59.959,1456434903,"201051344000633","219011344069620",32.20,3.00,0,338.14,385.03,39.1,35.8,0.296,313606.9,313606.9,19378,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434906,189424.00
02/25/2016 16:15,2,1.232,ACTIVE,214.87,352.87,59.965,1456434903,"201051344000469","219011344069620",31.87,0.50,0,336.94,384.43,39.8,36.5,0.309,314425.6,314425.6,19372,0,0,0,L,1122011218,0,122.01,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434907,189425.00
02/25/2016 16:15,2,1.182,ACTIVE,213.51,350.77,59.970,1456434903,"201051344000646","219011344069620",31.63,4.00,0,335.44,379.92,37.9,34.6,0.301,319785.7,319785.7,23900,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434908,189426.00
02/25/2016 16:15,2,1.129,ACTIVE,212.38,348.06,59.986,1456434903,"274151322000052","219011344069620",31.23,9.00,0,334.54,366.10,35.7,32.5,0.243,601514.1,601514.1,12838,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434909,189427.00
02/25/2016 16:15,2,1.217,ACTIVE,213.96,350.77,60.007,1456434903,"201051344000585","219011344069620",31.45,3.70,0,337.54,383.23,38.8,35.5,0.301,324798.2,324798.2,23908,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434909,189428.00
02/25/2016 16:15,2,1.156,ACTIVE,213.96,353.77,59.965,1456434903,"201051344001230","219011344069620",32.10,4.00,0,335.14,379.62,37.6,34.4,0.287,323706.7,323706.7,23684,0,0,0,L,1122011218,0,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434910,189429.00
02/25/2016 16:15,2,1.186,ACTIVE,214.64,351.97,59.944,1456434903,"201051344000582","219011344069620",31.81,3.00,0,336.34,379.02,38.3,35.0,0.283,317257.1,317257.1,23885,0,0,0,L,1122011218,0,123.14,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434911,189430.00
02/25/2016 16:15,2,1.223,ACTIVE,213.51,349.86,59.965,1456434903,"201051344000955","219011344069620",31.59,4.50,0,334.84,384.43,39.1,35.8,0.305,327857.3,327857.3,23820,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434912,189431.00
