ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 16:15,2,0.764,ACTIVE,212.38,429.82,59.959,1456434903,"274151322000094","219011344069620",40.53,9.70,0,334.24,469.79,31.3,28.3,0.217,483872.3,483872.3,13309,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434913,189432.00
02/25/2016 16:15,2,1.229,ACTIVE,214.87,354.97,59.991,1456434903,"201051344000579","219011344069620",32.18,3.70,0,337.84,386.83,40.1,36.8,0.301,328516.8,328516.8,19304,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434914,189433.00
02/25/2016 16:15,2,1.229,ACTIVE,213.51,351.67,60.018,1456434903,"201051344000890","219011344069620",31.79,5.00,0,335.14,380.52,39.6,36.3,0.296,325273.9,325273.9,23840,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434915,189434.00
02/25/2016 16:15,2,1.207,ACTIVE,213.96,354.07,59.991,1456434903,"201051344000438","219011344069620",32.08,4.50,0,336.64,382.33,39.3,36.0,0.301,327427.3,327427.3,23836,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434916,189435.00
02/25/2016 16:15,2,1.230,ACTIVE,214.19,350.77,59.922,1456434903,"201051344000417","219011344069620",31.61,5.50,0,336.34,376.62,39.4,36.1,0.305,321283.6,321283.6,23989,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434917,189436.00
02/25/2016 16:15,2,1.119,ACTIVE,212.61,346.26,59.965,1456434903,"274151322000083","219011344069620",31.25,9.30,0,334.84,365.19,35.5,32.3,0.247,595672.4,595672.4,12879,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434918,189437.00
02/25/2016 16:15,2,1.191,ACTIVE,213.06,348.66,59.975,1456434903,"274151322000076","219011344069620",31.75,9.00,0,336.04,374.81,38.3,35.1,0.261,633857.4,633857.4,12878,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434919,189438.00
02/25/2016 16:15,2,1.229,ACTIVE,214.41,351.97,59.970,1456434903,"201051344000868","219011344069620",31.81,1.00,0,336.94,379.92,39.6,36.3,0.309,313373.6,313373.6,19100,0,0,0,L,1122011218,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434920,189439.00
02/25/2016 16:15,2,1.180,ACTIVE,212.38,348.06,59.965,1456434903,"274151322000095","219011344069620",31.71,8.50,0,334.84,371.51,37.9,34.7,0.252,627144.8,627144.8,12766,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434921,189440.00
02/25/2016 16:15,2,1.229,ACTIVE,214.64,353.17,59.970,1456434903,"201051344000988","219011344069620",31.77,2.50,0,336.94,383.53,39.5,36.2,0.314,311571.7,311571.7,19380,0,0,0,L,1122011218,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434922,189441.00
02/25/2016 16:15,2,1.211,ACTIVE,213.96,353.77,60.007,1456434903,"201051344001025","219011344069620",32.07,3.70,0,336.34,381.42,39.4,36.1,0.301,324967.1,324967.1,23898,0,0,0,L,1122011218,0,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434923,189442.00
02/25/2016 16:15,2,1.238,ACTIVE,214.87,354.37,59.975,1456434903,"201051344000458","219011344069620",32.10,3.70,0,338.14,383.53,40.2,36.9,0.318,322096.7,322096.7,19290,0,0,0,L,1122011218,0,122.46,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434924,189443.00
02/25/2016 16:15,2,1.240,ACTIVE,215.32,354.97,59.981,1456434903,"201051344000853","219011344069620",31.91,2.00,0,335.44,381.42,40.1,36.8,0.314,320313.2,320313.2,18918,0,0,0,L,1122011218,0,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434925,189444.00
02/25/2016 16:15,2,1.209,ACTIVE,213.96,352.57,59.981,1456434903,"201051344000685","219011344069620",31.81,3.70,0,336.34,377.82,39.0,35.7,0.314,327223.8,327223.8,23706,0,0,0,L,1122011218,0,123.59,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434925,189445.00
02/25/2016 16:15,2,1.199,ACTIVE,214.19,351.97,59.959,1456434903,"201051344000917","219011344069620",31.71,4.00,0,336.04,378.12,38.6,35.3,0.301,324585.9,324585.9,23705,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434926,189446.00
02/25/2016 16:15,2,1.193,ACTIVE,213.74,352.27,60.023,1456434903,"201051344001145","219011344069620",31.87,3.30,0,337.24,378.72,38.5,35.3,0.305,329687.0,329687.0,23563,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434927,189447.00
02/25/2016 16:15,2,1.227,ACTIVE,213.96,352.27,59.975,1456434903,"201051344000651","219011344069620",31.87,2.50,0,336.94,379.92,39.6,36.3,0.301,321307.2,321307.2,23936,0,0,0,L,1122011218,0,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434928,189448.00
02/25/2016 16:15,2,1.088,ACTIVE,212.16,350.47,59.965,1456434903,"274151322000088","219011344069620",30.81,8.00,0,335.14,363.69,34.1,31.0,0.217,578378.4,578378.4,12579,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434929,189449.00
02/25/2016 16:15,2,0.773,ACTIVE,213.06,439.13,59.970,1456434903,"274151322000068","219011344069620",41.51,11.30,0,334.24,471.30,32.6,29.5,0.208,483820.6,483820.6,13486,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434930,189450.00
02/25/2016 16:15,2,1.184,ACTIVE,213.51,354.67,59.975,1456434903,"201051344001135","219011344069620",32.12,3.30,0,336.64,376.92,38.5,35.3,0.296,317963.2,317963.2,23907,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434931,189451.00
02/25/2016 16:15,2,1.246,ACTIVE,214.19,356.18,60.034,1456434903,"201051344000594","219011344069620",32.12,4.50,0,335.44,380.52,40.5,37.2,0.314,324093.3,324093.3,19318,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434932,189452.00
02/25/2016 16:15,2,1.225,ACTIVE,213.74,350.47,59.986,1456434903,"201051344001203","219011344069620",31.51,4.00,0,337.24,381.42,39.1,35.8,0.309,324277.0,324277.0,23883,0,0,0,L,1122011218,0,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434933,189453.00
02/25/2016 16:15,2,1.125,ACTIVE,212.38,344.76,59.938,1456434903,"274151322000054","219011344069620",31.05,8.00,0,335.14,364.29,35.4,32.2,0.239,590944.1,590944.1,12611,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434934,189454.00
02/25/2016 16:15,2,1.250,ACTIVE,214.64,351.07,59.981,1456434903,"201051344000867","219011344069620",31.57,3.30,0,337.24,380.52,40.0,36.7,0.305,312730.1,312730.1,19347,0,0,0,L,1122011218,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434934,189455.00
02/25/2016 16:15,2,1.260,ACTIVE,213.96,351.37,59.975,1456434903,"201051344001093","219011344069620",31.65,4.00,0,335.74,378.72,40.4,37.1,0.301,323009.7,323009.7,23765,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434935,189456.00
02/25/2016 16:15,2,1.184,ACTIVE,214.41,355.88,59.959,1456434903,"201051344000900","219011344069620",32.16,1.50,0,338.44,383.23,38.5,35.3,0.309,329265.0,329265.0,18760,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434936,189457.00
02/25/2016 16:15,2,1.256,ACTIVE,214.64,351.67,59.986,1456434903,"201051344000648","219011344069620",31.91,1.50,0,337.84,380.82,40.6,37.3,0.309,321194.5,321194.5,19025,0,0,0,L,1122011218,0,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434937,189458.00
02/25/2016 16:15,2,1.268,ACTIVE,214.87,352.27,59.981,1456434903,"201051344000569","219011344069620",31.81,3.00,0,337.84,382.03,40.9,37.5,0.314,330101.3,330101.3,18707,0,0,0,L,1122011218,0,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434938,189459.00
02/25/2016 16:15,2,1.242,ACTIVE,214.64,352.57,59.981,1456434903,"201051344000983","219011344069620",31.81,2.50,0,338.74,382.63,40.0,36.7,0.323,321869.2,321869.2,19151,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434939,189460.00
02/25/2016 16:15,2,1.250,ACTIVE,214.87,351.97,59.965,1456434903,"201051344001158","219011344069620",31.31,2.00,0,337.54,379.92,39.6,36.3,0.314,317507.3,317507.3,19359,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434940,189461.00
02/25/2016 16:15,2,1.271,ACTIVE,215.09,353.77,59.944,1456434903,"201051344000576","219011344069620",31.81,1.50,0,336.34,380.52,41.0,37.6,0.309,322959.3,322959.3,18824,0,0,0,L,1122011218,0,122.46,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434941,189462.00
02/25/2016 16:15,2,1.145,ACTIVE,212.61,349.86,59.975,1456434903,"274151322000087","219011344069620",30.61,12.00,0,335.44,362.79,35.5,32.3,0.225,566106.7,566106.7,12654,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456434942,189463.00
02/25/2016 16:30,2,1.139,ACTIVE,214.87,352.27,59.954,1456435803,"201051344000645","219011344069620",31.93,2.50,0,338.14,374.51,36.9,33.7,0.278,321996.6,321996.6,18970,0,0,0,L,1122011218,0,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435804,189464.00
02/25/2016 16:30,2,1.021,ACTIVE,212.61,348.96,59.965,1456435803,"274151322000085","219011344069620",31.17,7.00,0,335.74,358.88,32.3,29.2,0.217,593829.5,593829.5,12629,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435805,189465.00
02/25/2016 16:30,2,1.145,ACTIVE,215.09,352.87,60.018,1456435803,"201051344000633","219011344069620",31.77,2.50,0,336.64,375.41,36.8,33.6,0.287,313615.2,313615.2,19379,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435806,189466.00
02/25/2016 16:30,2,1.154,ACTIVE,214.87,352.57,59.986,1456435803,"201051344000469","219011344069620",31.91,0.50,0,336.04,378.12,37.4,34.1,0.283,314434.0,314434.0,19373,0,0,0,L,1122011218,0,122.01,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435807,189467.00
02/25/2016 16:30,2,1.115,ACTIVE,213.29,349.26,59.996,1456435803,"201051344000646","219011344069620",31.51,3.70,0,335.44,372.71,35.6,32.5,0.283,319793.6,319793.6,23901,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435808,189468.00
02/25/2016 16:30,2,1.062,ACTIVE,212.61,350.47,60.012,1456435803,"274151322000052","219011344069620",31.15,7.70,0,333.63,359.48,33.5,30.4,0.225,601521.6,601521.6,12839,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435809,189469.00
02/25/2016 16:30,2,1.133,ACTIVE,213.51,351.37,60.018,1456435803,"201051344000585","219011344069620",31.77,3.30,0,336.64,374.21,36.5,33.3,0.278,324806.3,324806.3,23909,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435810,189470.00
02/25/2016 16:30,2,1.096,ACTIVE,213.51,348.96,59.901,1456435803,"201051344001230","219011344069620",31.53,3.70,0,334.54,371.51,35.1,31.9,0.270,323714.5,323714.5,23685,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435811,189471.00
02/25/2016 16:30,2,1.109,ACTIVE,214.41,351.67,60.007,1456435803,"201051344000582","219011344069620",31.87,2.50,0,336.94,372.71,35.9,32.7,0.265,317265.1,317265.1,23886,0,0,0,L,1122011218,0,122.91,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435812,189472.00
02/25/2016 16:30,2,1.148,ACTIVE,213.29,348.66,59.965,1456435803,"201051344000955","219011344069620",31.43,4.00,0,335.14,373.91,36.6,33.4,0.278,327865.5,327865.5,23821,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435813,189473.00
02/25/2016 16:30,2,0.691,ACTIVE,212.83,436.73,59.981,1456435803,"274151322000094","219011344069620",41.19,9.30,0,333.03,460.78,28.9,25.9,0.186,483878.8,483878.8,13310,0,0,0,L,1151911521,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435813,189474.00
02/25/2016 16:30,2,1.139,ACTIVE,214.87,356.78,60.028,1456435803,"201051344000579","219011344069620",32.44,3.30,0,337.84,376.62,37.5,34.3,0.283,328525.2,328525.2,19305,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435814,189475.00
02/25/2016 16:30,2,1.154,ACTIVE,213.29,349.56,59.986,1456435803,"201051344000890","219011344069620",31.65,5.00,0,335.14,376.92,37.0,33.8,0.274,325282.2,325282.2,23841,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435815,189476.00
02/25/2016 16:30,2,1.133,ACTIVE,213.96,352.87,60.007,1456435803,"201051344000438","219011344069620",31.99,3.70,0,337.24,375.41,36.8,33.6,0.278,327435.6,327435.6,23837,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435816,189477.00
02/25/2016 16:30,2,1.043,ACTIVE,212.16,344.15,59.938,1456435803,"274151322000083","219011344069620",30.97,8.00,0,335.14,359.48,32.8,29.7,0.225,595679.7,595679.7,12880,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435818,189478.00
02/25/2016 16:30,2,1.102,ACTIVE,213.06,353.17,59.996,1456435803,"274151322000076","219011344069620",31.95,7.70,0,335.44,366.70,35.7,32.5,0.243,633865.3,633865.3,12879,0,0,0,L,1151911521,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435819,189479.00
02/25/2016 16:30,2,1.137,ACTIVE,214.41,351.67,60.012,1456435803,"201051344000868","219011344069620",31.83,1.50,0,336.64,372.71,36.6,33.4,0.274,313381.8,313381.8,19101,0,0,0,L,1122011218,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435820,189480.00
02/25/2016 16:30,2,1.092,ACTIVE,212.61,347.46,59.975,1456435803,"274151322000095","219011344069620",31.55,7.70,0,334.84,364.29,34.9,31.7,0.225,627152.6,627152.6,12767,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435821,189481.00
02/25/2016 16:30,2,1.146,ACTIVE,214.41,352.27,59.981,1456435803,"201051344000988","219011344069620",31.53,2.50,0,336.64,375.71,36.6,33.4,0.292,311579.9,311579.9,19381,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435823,189482.00
02/25/2016 16:30,2,1.141,ACTIVE,213.51,348.96,59.959,1456435803,"201051344001025","219011344069620",31.61,3.30,0,336.64,373.31,36.5,33.3,0.283,324975.3,324975.3,23899,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435824,189483.00
02/25/2016 16:30,2,1.162,ACTIVE,214.64,350.47,60.007,1456435803,"201051344000458","219011344069620",31.59,3.30,0,336.94,373.31,37.2,34.0,0.296,322105.1,322105.1,19291,0,0,0,L,1122011218,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435825,189484.00
02/25/2016 16:30,2,1.145,ACTIVE,215.09,353.47,60.028,1456435803,"201051344000853","219011344069620",31.91,2.00,0,339.34,375.71,37.0,33.8,0.292,320321.5,320321.5,18919,0,0,0,L,1122011218,0,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435825,189485.00
02/25/2016 16:30,2,1.117,ACTIVE,213.96,349.86,60.007,1456435803,"201051344000685","219011344069620",31.71,3.30,0,337.24,371.81,35.9,32.7,0.283,327231.9,327231.9,23707,0,0,0,L,1122011218,0,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435826,189486.00
02/25/2016 16:30,2,1.090,ACTIVE,213.74,352.87,59.981,1456435803,"201051344000917","219011344069620",32.05,3.70,0,336.64,376.01,35.4,32.2,0.265,324593.8,324593.8,23706,0,0,0,L,1122011218,0,122.68,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435827,189487.00
02/25/2016 16:30,2,1.096,ACTIVE,213.74,350.47,59.975,1456435803,"201051344001145","219011344069620",31.75,3.30,0,337.54,371.21,35.2,32.1,0.270,329694.9,329694.9,23564,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435828,189488.00
02/25/2016 16:30,2,1.125,ACTIVE,213.96,353.17,60.007,1456435803,"201051344000651","219011344069620",32.05,2.00,0,337.24,371.81,36.5,33.3,0.274,321315.4,321315.4,23937,0,0,0,L,1122011218,0,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435829,189489.00
02/25/2016 16:30,2,1.006,ACTIVE,211.93,347.46,59.986,1456435803,"274151322000088","219011344069620",30.75,7.30,0,334.84,358.58,31.4,28.4,0.203,578385.3,578385.3,12580,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435830,189490.00
02/25/2016 16:30,2,0.729,ACTIVE,213.29,435.53,59.981,1456435803,"274151322000068","219011344069620",40.69,10.70,0,333.63,461.08,30.1,27.1,0.190,483827.2,483827.2,13487,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435831,189491.00
02/25/2016 16:30,2,1.090,ACTIVE,213.51,353.17,60.002,1456435803,"201051344001135","219011344069620",32.03,3.30,0,336.34,372.41,35.4,32.2,0.274,317971.1,317971.1,23908,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435832,189492.00
02/25/2016 16:30,2,1.150,ACTIVE,213.96,353.77,59.975,1456435803,"201051344000594","219011344069620",31.95,4.00,0,336.64,375.11,37.2,34.0,0.278,324101.7,324101.7,19319,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435833,189493.00
02/25/2016 16:30,2,1.119,ACTIVE,213.74,348.66,59.986,1456435803,"201051344001203","219011344069620",31.57,3.70,0,336.34,373.61,35.8,32.6,0.278,324285.0,324285.0,23884,0,0,0,L,1122011218,0,123.14,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435834,189494.00
02/25/2016 16:30,2,1.037,ACTIVE,212.38,344.76,59.975,1456435803,"274151322000054","219011344069620",30.91,7.30,0,334.84,359.18,32.5,29.4,0.217,590951.3,590951.3,12612,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435835,189495.00
02/25/2016 16:30,2,1.133,ACTIVE,214.64,350.47,60.007,1456435803,"201051344000867","219011344069620",31.69,3.00,0,335.74,371.81,36.4,33.2,0.274,312738.3,312738.3,19348,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435835,189496.00
02/25/2016 16:30,2,1.152,ACTIVE,213.74,350.17,59.996,1456435803,"201051344001093","219011344069620",31.55,3.70,0,335.14,375.11,36.9,33.7,0.265,323018.0,323018.0,23766,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435836,189497.00
02/25/2016 16:30,2,1.092,ACTIVE,214.41,351.07,60.007,1456435803,"201051344000900","219011344069620",31.47,1.50,0,337.54,375.71,34.9,31.7,0.287,329272.8,329272.8,18761,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435837,189498.00
02/25/2016 16:30,2,1.143,ACTIVE,214.87,352.27,59.954,1456435803,"201051344000648","219011344069620",32.03,1.00,0,337.24,373.61,37.1,33.9,0.278,321202.8,321202.8,19026,0,0,0,L,1122011218,0,122.01,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435838,189499.00
02/25/2016 16:30,2,1.158,ACTIVE,214.64,350.77,60.012,1456435803,"201051344000569","219011344069620",31.57,2.50,0,336.94,375.11,37.0,33.8,0.283,330109.6,330109.6,18708,0,0,0,L,1122011218,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435839,189500.00
02/25/2016 16:30,2,1.123,ACTIVE,214.64,351.97,59.975,1456435803,"201051344000983","219011344069620",31.89,2.50,0,337.84,376.01,36.3,33.1,0.287,321877.3,321877.3,19152,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435840,189501.00
02/25/2016 16:30,2,1.117,ACTIVE,214.87,351.37,59.975,1456435803,"201051344001158","219011344069620",31.57,2.00,0,337.54,373.91,35.8,32.6,0.278,317515.3,317515.3,19360,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435841,189502.00
02/25/2016 16:30,2,1.154,ACTIVE,214.87,351.97,60.012,1456435803,"201051344000576","219011344069620",31.69,1.50,0,337.54,376.62,37.1,33.9,0.278,322967.6,322967.6,18825,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435842,189503.00
02/25/2016 16:30,2,1.047,ACTIVE,212.61,345.96,59.970,1456435803,"274151322000087","219011344069620",29.68,10.70,0,334.54,358.88,31.5,28.5,0.199,566113.8,566113.8,12655,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435843,189504.00
02/25/2016 16:30,2,1.156,ACTIVE,213.74,349.56,60.012,1456435803,"201051344000417","219011344069620",31.25,4.50,0,335.74,376.01,36.6,33.4,0.278,321292.1,321292.1,23990,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456435844,189505.00
02/25/2016 16:45,2,0.863,ACTIVE,214.19,346.86,59.901,1456436704,"201051344000645","219011344069620",31.59,2.50,0,338.14,371.81,27.6,24.8,0.190,322004.3,322004.3,18971,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436705,189506.00
02/25/2016 16:45,2,0.770,ACTIVE,211.93,342.35,59.986,1456436704,"274151322000085","219011344069620",30.20,6.30,0,334.54,356.48,23.5,20.8,0.137,593836.1,593836.1,12630,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436706,189507.00
02/25/2016 16:45,2,0.852,ACTIVE,214.19,350.17,59.928,1456436704,"201051344000633","219011344069620",31.85,2.50,0,336.64,372.41,27.5,24.6,0.203,313622.9,313622.9,19380,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436707,189508.00
02/25/2016 16:45,2,0.859,ACTIVE,213.96,350.77,59.970,1456436704,"201051344000469","219011344069620",31.97,0.50,0,337.24,373.31,27.9,25.0,0.203,314441.8,314441.8,19374,0,0,0,L,1122011218,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436708,189509.00
02/25/2016 16:45,2,0.822,ACTIVE,212.61,348.66,59.928,1456436704,"201051344000646","219011344069620",31.75,3.30,0,334.24,368.50,26.5,23.6,0.194,319801.1,319801.1,23902,0,0,0,L,1122011218,0,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436708,189510.00
02/25/2016 16:45,2,0.789,ACTIVE,211.93,338.74,59.944,1456436704,"274151322000052","219011344069620",30.59,7.30,0,333.93,356.78,24.4,21.6,0.150,601528.5,601528.5,12840,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436709,189511.00
02/25/2016 16:45,2,0.850,ACTIVE,213.06,346.26,60.028,1456436704,"201051344000585","219011344069620",31.23,3.30,0,336.04,369.40,26.9,24.0,0.199,324814.0,324814.0,23910,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436710,189512.00
02/25/2016 16:45,2,0.801,ACTIVE,212.83,345.66,59.912,1456436704,"201051344001230","219011344069620",31.47,3.70,0,334.54,367.00,25.6,22.8,0.186,323721.8,323721.8,23686,0,0,0,L,1122011218,0,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436711,189513.00
02/25/2016 16:45,2,0.834,ACTIVE,213.29,346.26,59.907,1456436704,"201051344000582","219011344069620",31.45,2.50,0,336.34,368.50,26.6,23.7,0.186,317272.6,317272.6,23887,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436712,189514.00
02/25/2016 16:45,2,0.861,ACTIVE,212.38,345.36,59.986,1456436704,"201051344000955","219011344069620",31.45,3.70,0,334.54,368.80,27.5,24.6,0.190,327873.2,327873.2,23822,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436713,189515.00
02/25/2016 16:45,2,0.508,ACTIVE,211.70,429.52,59.954,1456436704,"274151322000094","219011344069620",40.63,8.50,0,332.43,455.06,20.9,18.3,0.133,483884.7,483884.7,13311,0,0,0,L,1151911521,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436714,189516.00
02/25/2016 16:45,2,0.836,ACTIVE,213.74,355.58,59.907,1456436704,"201051344000579","219011344069620",32.54,3.30,0,337.24,373.61,27.6,24.7,0.194,328533.1,328533.1,19306,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436715,189517.00
02/25/2016 16:45,2,0.852,ACTIVE,212.61,346.86,59.938,1456436704,"201051344000890","219011344069620",31.67,4.50,0,334.84,370.60,27.4,24.5,0.186,325289.9,325289.9,23842,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436716,189518.00
02/25/2016 16:45,2,0.848,ACTIVE,212.83,347.16,59.981,1456436704,"201051344000438","219011344069620",31.71,3.70,0,336.04,371.51,27.2,24.4,0.190,327443.2,327443.2,23838,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436717,189519.00
02/25/2016 16:45,2,0.869,ACTIVE,212.83,345.06,59.975,1456436704,"201051344000417","219011344069620",31.37,4.00,0,335.44,366.10,27.6,24.7,0.194,321299.6,321299.6,23991,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436718,189520.00
02/25/2016 16:45,2,0.744,ACTIVE,211.70,344.15,60.007,1456436704,"274151322000083","219011344069620",30.95,7.30,0,334.84,356.78,23.3,20.6,0.155,595686.4,595686.4,12881,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436719,189521.00
02/25/2016 16:45,2,0.805,ACTIVE,212.38,344.76,59.954,1456436704,"274151322000076","219011344069620",31.05,7.30,0,335.14,363.69,25.3,22.5,0.172,633872.7,633872.7,12880,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436720,189522.00
02/25/2016 16:45,2,0.844,ACTIVE,213.74,345.96,59.954,1456436704,"201051344000868","219011344069620",31.27,1.50,0,336.64,369.10,26.8,23.9,0.190,313389.4,313389.4,19102,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436721,189523.00
02/25/2016 16:45,2,0.791,ACTIVE,211.93,345.66,59.944,1456436704,"274151322000095","219011344069620",30.89,7.00,0,334.84,361.89,24.8,22.0,0.159,627159.8,627159.8,12768,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436722,189524.00
02/25/2016 16:45,2,0.830,ACTIVE,213.51,347.46,59.949,1456436704,"201051344000988","219011344069620",31.45,2.00,0,336.64,370.30,26.5,23.7,0.199,311587.5,311587.5,19382,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436723,189525.00
02/25/2016 16:45,2,0.822,ACTIVE,212.61,348.96,59.975,1456436704,"201051344001025","219011344069620",31.89,3.00,0,335.14,370.00,26.6,23.7,0.186,324982.8,324982.8,23900,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436724,189526.00
02/25/2016 16:45,2,0.857,ACTIVE,213.51,345.96,59.959,1456436704,"201051344000458","219011344069620",31.39,3.30,0,337.24,369.70,27.3,24.4,0.199,322112.8,322112.8,19292,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436725,189527.00
02/25/2016 16:45,2,0.836,ACTIVE,214.19,347.46,59.944,1456436704,"201051344000853","219011344069620",31.49,2.00,0,338.74,371.21,26.7,23.8,0.194,320329.2,320329.2,18920,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436726,189528.00
02/25/2016 16:45,2,0.814,ACTIVE,213.06,346.56,59.938,1456436704,"201051344000685","219011344069620",31.59,3.30,0,335.74,369.10,26.1,23.3,0.190,327239.3,327239.3,23708,0,0,0,L,1122011218,0,123.14,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436727,189529.00
02/25/2016 16:45,2,0.797,ACTIVE,213.06,345.96,59.981,1456436704,"201051344000917","219011344069620",31.41,3.70,0,334.84,368.50,25.4,22.6,0.172,324601.1,324601.1,23707,0,0,0,L,1122011218,0,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436728,189530.00
02/25/2016 16:45,2,0.799,ACTIVE,213.06,345.66,59.991,1456436704,"201051344001145","219011344069620",31.03,3.00,0,336.94,368.20,25.1,22.3,0.181,329702.1,329702.1,23565,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436728,189531.00
02/25/2016 16:45,2,0.826,ACTIVE,213.06,346.56,59.970,1456436704,"201051344000651","219011344069620",31.59,2.00,0,336.34,367.90,26.5,23.7,0.186,321323.0,321323.0,23938,0,0,0,L,1122011218,0,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436729,189532.00
02/25/2016 16:45,2,0.717,ACTIVE,211.48,342.05,59.922,1456436704,"274151322000088","219011344069620",29.92,6.70,0,334.54,355.58,21.7,19.1,0.141,578391.7,578391.7,12581,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436730,189533.00
02/25/2016 16:45,2,0.502,ACTIVE,212.83,439.74,59.959,1456436704,"274151322000068","219011344069620",41.45,10.00,0,333.03,457.17,21.2,18.5,0.124,483833.2,483833.2,13488,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436731,189534.00
02/25/2016 16:45,2,0.807,ACTIVE,212.61,344.15,59.928,1456436704,"201051344001135","219011344069620",31.19,3.30,0,336.04,369.10,25.5,22.7,0.181,317978.4,317978.4,23909,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436732,189535.00
02/25/2016 16:45,2,0.846,ACTIVE,213.06,346.26,59.965,1456436704,"201051344000594","219011344069620",31.47,3.70,0,334.84,371.81,27.0,24.2,0.190,324109.4,324109.4,19320,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436733,189536.00
02/25/2016 16:45,2,0.811,ACTIVE,213.06,345.36,59.912,1456436704,"201051344001203","219011344069620",31.21,3.30,0,336.34,368.50,25.7,22.9,0.199,324292.3,324292.3,23885,0,0,0,L,1122011218,0,122.91,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436734,189537.00
02/25/2016 16:45,2,0.734,ACTIVE,211.93,344.45,59.991,1456436704,"274151322000054","219011344069620",30.40,7.00,0,334.54,356.18,22.6,19.9,0.141,590957.9,590957.9,12613,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436735,189538.00
02/25/2016 16:45,2,0.822,ACTIVE,213.96,345.36,59.991,1456436704,"201051344000867","219011344069620",31.47,3.00,0,336.04,368.20,26.2,23.4,0.181,312745.8,312745.8,19349,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436736,189539.00
02/25/2016 16:45,2,0.838,ACTIVE,212.83,344.76,59.959,1456436704,"201051344001093","219011344069620",31.41,3.70,0,333.93,369.10,26.7,23.9,0.177,323025.7,323025.7,23767,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436737,189540.00
02/25/2016 16:45,2,0.762,ACTIVE,213.51,346.56,59.986,1456436704,"201051344000900","219011344069620",31.55,1.50,0,337.24,369.10,24.4,21.6,0.186,329280.0,329280.0,18762,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436738,189541.00
02/25/2016 16:45,2,0.838,ACTIVE,213.74,346.56,59.986,1456436704,"201051344000648","219011344069620",31.65,1.00,0,336.64,371.51,26.9,24.1,0.186,321210.5,321210.5,19027,0,0,0,L,1122011218,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436739,189542.00
02/25/2016 16:45,2,0.844,ACTIVE,213.74,346.26,59.933,1456436704,"201051344000569","219011344069620",31.43,2.50,0,336.04,370.90,26.9,24.0,0.194,330117.4,330117.4,18709,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436740,189543.00
02/25/2016 16:45,2,0.816,ACTIVE,213.74,345.66,59.959,1456436704,"201051344000983","219011344069620",31.45,2.50,0,336.94,371.51,26.0,23.2,0.190,321884.9,321884.9,19153,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436741,189544.00
02/25/2016 16:45,2,0.803,ACTIVE,213.96,345.66,59.959,1456436704,"201051344001158","219011344069620",31.37,1.50,0,337.84,369.40,25.5,22.7,0.190,317522.7,317522.7,19361,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436742,189545.00
02/25/2016 16:45,2,0.840,ACTIVE,214.19,346.86,59.938,1456436704,"201051344000576","219011344069620",31.41,1.50,0,337.24,370.90,26.8,23.9,0.181,322975.3,322975.3,18826,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436743,189546.00
02/25/2016 16:45,2,0.732,ACTIVE,211.70,339.95,59.928,1456436704,"274151322000087","219011344069620",29.94,10.00,0,333.93,355.88,22.2,19.6,0.137,566120.3,566120.3,12656,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456436743,189547.00
02/25/2016 17:00,2,0.777,ACTIVE,214.19,347.16,59.944,1456437603,"201051344000645","219011344069620",31.13,2.00,0,337.24,360.38,24.6,21.8,0.172,322009.8,322009.8,18972,0,0,0,L,1122011218,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437604,189548.00
02/25/2016 17:00,2,0.660,ACTIVE,212.16,340.25,59.959,1456437603,"274151322000085","219011344069620",30.85,6.00,0,332.73,350.77,20.6,18.0,0.124,593840.7,593840.7,12631,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437605,189549.00
02/25/2016 17:00,2,0.773,ACTIVE,214.19,347.76,59.981,1456437603,"201051344000633","219011344069620",31.55,2.50,0,337.54,362.19,24.8,22.0,0.177,313628.4,313628.4,19381,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437606,189550.00
02/25/2016 17:00,2,0.768,ACTIVE,213.96,351.37,59.970,1456437603,"201051344000469","219011344069620",32.08,0.50,0,336.64,368.50,25.0,22.2,0.168,314447.4,314447.4,19375,0,0,0,L,1122011218,0,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437607,189551.00
02/25/2016 17:00,2,0.748,ACTIVE,212.83,344.76,59.981,1456437603,"201051344000646","219011344069620",31.29,3.00,0,335.14,360.99,23.7,21.0,0.172,319806.4,319806.4,23903,0,0,0,L,1122011218,0,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437608,189552.00
02/25/2016 17:00,2,0.697,ACTIVE,211.93,343.25,59.970,1456437603,"274151322000052","219011344069620",30.42,6.70,0,331.23,351.07,21.5,18.8,0.137,601533.3,601533.3,12841,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437609,189553.00
02/25/2016 17:00,2,0.764,ACTIVE,213.29,345.66,59.917,1456437603,"201051344000585","219011344069620",31.29,3.00,0,334.84,359.78,24.2,21.5,0.168,324819.4,324819.4,23911,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437610,189554.00
02/25/2016 17:00,2,0.734,ACTIVE,213.06,344.45,59.949,1456437603,"201051344001230","219011344069620",30.99,3.30,0,334.24,357.98,23.1,20.4,0.159,323726.9,323726.9,23687,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437611,189555.00
02/25/2016 17:00,2,0.766,ACTIVE,213.51,345.36,59.928,1456437603,"201051344000582","219011344069620",30.97,2.00,0,335.44,358.58,24.1,21.3,0.164,317278.0,317278.0,23888,0,0,0,L,1122011218,0,122.68,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437612,189556.00
02/25/2016 17:00,2,0.777,ACTIVE,212.61,344.45,59.907,1456437603,"201051344000955","219011344069620",31.41,3.30,0,334.24,358.88,24.7,21.9,0.168,327878.8,327878.8,23823,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437613,189557.00
02/25/2016 17:00,2,0.424,ACTIVE,212.16,441.24,59.975,1456437603,"274151322000094","219011344069620",41.89,8.00,0,336.34,457.47,18.2,15.6,0.110,483888.7,483888.7,13312,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437614,189558.00
02/25/2016 17:00,2,0.748,ACTIVE,213.74,355.88,59.949,1456437603,"201051344000579","219011344069620",32.70,3.00,0,336.94,367.00,24.8,22.0,0.164,328538.7,328538.7,19307,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437615,189559.00
02/25/2016 17:00,2,0.787,ACTIVE,212.83,343.55,59.922,1456437603,"201051344000890","219011344069620",31.19,3.70,0,334.84,361.59,24.9,22.1,0.164,325295.5,325295.5,23843,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437616,189560.00
02/25/2016 17:00,2,0.770,ACTIVE,213.29,345.96,59.965,1456437603,"201051344000438","219011344069620",31.61,3.00,0,335.44,360.08,24.7,21.9,0.164,327448.8,327448.8,23839,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437616,189561.00
02/25/2016 17:00,2,0.789,ACTIVE,213.29,345.36,59.959,1456437603,"201051344000417","219011344069620",31.47,3.70,0,333.63,358.28,25.2,22.4,0.164,321305.3,321305.3,23992,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437617,189562.00
02/25/2016 17:00,2,0.662,ACTIVE,212.16,345.66,59.970,1456437603,"274151322000083","219011344069620",30.77,7.00,0,331.83,350.77,20.7,18.0,0.128,595691.1,595691.1,12882,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437619,189563.00
02/25/2016 17:00,2,0.705,ACTIVE,212.61,343.55,59.949,1456437603,"274151322000076","219011344069620",31.39,6.70,0,333.63,355.58,22.4,19.7,0.146,633877.7,633877.7,12881,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437620,189564.00
02/25/2016 17:00,2,0.766,ACTIVE,213.74,345.96,59.981,1456437603,"201051344000868","219011344069620",31.15,1.00,0,335.44,359.48,24.2,21.4,0.168,313394.9,313394.9,19103,0,0,0,L,1122011218,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437620,189565.00
02/25/2016 17:00,2,0.697,ACTIVE,212.16,342.05,59.981,1456437603,"274151322000095","219011344069620",31.07,6.30,0,332.43,351.67,21.9,19.3,0.137,627164.8,627164.8,12769,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437621,189566.00
02/25/2016 17:00,2,0.756,ACTIVE,213.74,348.06,59.975,1456437603,"201051344000988","219011344069620",31.25,2.00,0,334.54,360.69,23.9,21.2,0.177,311593.0,311593.0,19383,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437622,189567.00
02/25/2016 17:00,2,0.756,ACTIVE,213.06,343.85,59.981,1456437603,"201051344001025","219011344069620",31.39,2.50,0,335.74,361.29,24.1,21.3,0.172,324988.3,324988.3,23901,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437624,189568.00
02/25/2016 17:00,2,0.758,ACTIVE,213.74,348.66,59.981,1456437603,"201051344000458","219011344069620",31.97,3.30,0,336.04,361.89,24.6,21.8,0.172,322118.5,322118.5,19293,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437624,189569.00
02/25/2016 17:00,2,0.754,ACTIVE,214.41,347.46,59.996,1456437603,"201051344000853","219011344069620",31.47,2.00,0,337.54,362.49,24.1,21.3,0.172,320334.7,320334.7,18921,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437625,189570.00
02/25/2016 17:00,2,0.736,ACTIVE,213.51,346.56,60.007,1456437603,"201051344000685","219011344069620",31.65,3.00,0,334.84,361.29,23.6,20.9,0.168,327244.7,327244.7,23709,0,0,0,L,1122011218,0,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437626,189571.00
02/25/2016 17:00,2,0.719,ACTIVE,213.29,345.36,59.912,1456437603,"201051344000917","219011344069620",31.51,3.30,0,333.93,360.08,23.0,20.3,0.159,324606.3,324606.3,23708,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437627,189572.00
02/25/2016 17:00,2,0.721,ACTIVE,213.29,344.76,59.981,1456437603,"201051344001145","219011344069620",31.37,2.50,0,334.84,358.58,22.9,20.2,0.159,329707.3,329707.3,23566,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437628,189573.00
02/25/2016 17:00,2,0.754,ACTIVE,213.06,344.76,59.981,1456437603,"201051344000651","219011344069620",31.39,1.50,0,335.44,357.98,24.0,21.2,0.159,321328.5,321328.5,23939,0,0,0,L,1122011218,0,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437629,189574.00
02/25/2016 17:00,2,0.633,ACTIVE,211.70,344.15,59.970,1456437603,"274151322000088","219011344069620",29.80,6.30,0,331.23,350.17,19.1,16.5,0.119,578396.0,578396.0,12582,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437630,189575.00
