ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 17:00,2,0.457,ACTIVE,212.83,431.92,59.954,1456437603,"274151322000068","219011344069620",40.67,9.70,0,336.34,456.87,18.9,16.3,0.106,483837.4,483837.4,13489,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437631,189576.00
02/25/2016 17:00,2,0.723,ACTIVE,212.83,343.55,59.975,1456437603,"201051344001135","219011344069620",31.37,2.50,0,333.93,358.58,23.0,20.3,0.159,317983.7,317983.7,23910,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437632,189577.00
02/25/2016 17:00,2,0.771,ACTIVE,213.51,345.96,59.981,1456437603,"201051344000594","219011344069620",31.13,3.30,0,334.54,362.49,24.4,21.6,0.164,324115.0,324115.0,19321,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437633,189578.00
02/25/2016 17:00,2,0.727,ACTIVE,213.29,343.85,59.912,1456437603,"201051344001203","219011344069620",31.29,3.00,0,334.84,364.29,23.1,20.4,0.168,324297.6,324297.6,23886,0,0,0,L,1122011218,0,122.91,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437634,189579.00
02/25/2016 17:00,2,0.643,ACTIVE,211.93,344.15,59.954,1456437603,"274151322000054","219011344069620",30.61,6.30,0,331.53,350.47,20.0,17.3,0.133,590962.4,590962.4,12614,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437635,189580.00
02/25/2016 17:00,2,0.748,ACTIVE,213.74,345.66,59.965,1456437603,"201051344000867","219011344069620",31.11,2.50,0,335.74,359.48,23.6,20.9,0.159,312751.2,312751.2,19350,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437636,189581.00
02/25/2016 17:00,2,0.762,ACTIVE,213.06,345.66,59.933,1456437603,"201051344001093","219011344069620",31.61,3.30,0,335.14,360.38,24.4,21.6,0.159,323031.2,323031.2,23768,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437637,189582.00
02/25/2016 17:00,2,0.674,ACTIVE,213.51,346.56,59.954,1456437603,"201051344000900","219011344069620",31.69,1.00,0,335.74,361.89,21.6,18.9,0.164,329285.0,329285.0,18763,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437638,189583.00
02/25/2016 17:00,2,0.768,ACTIVE,213.96,345.36,59.933,1456437603,"201051344000648","219011344069620",31.25,1.00,0,336.64,361.29,24.4,21.6,0.159,321216.2,321216.2,19028,0,0,0,L,1122011218,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437639,189584.00
02/25/2016 17:00,2,0.766,ACTIVE,213.74,345.36,59.933,1456437603,"201051344000569","219011344069620",31.25,2.50,0,336.04,360.38,24.3,21.5,0.164,330123.0,330123.0,18710,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437640,189585.00
02/25/2016 17:00,2,0.729,ACTIVE,213.96,346.26,59.938,1456437603,"201051344000983","219011344069620",31.53,2.00,0,335.44,361.89,23.3,20.5,0.168,321890.2,321890.2,19154,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437641,189586.00
02/25/2016 17:00,2,0.723,ACTIVE,213.96,346.56,59.981,1456437603,"201051344001158","219011344069620",31.19,1.50,0,335.44,358.58,22.8,20.1,0.159,317528.0,317528.0,19362,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437642,189587.00
02/25/2016 17:00,2,0.758,ACTIVE,214.19,347.16,59.949,1456437603,"201051344000576","219011344069620",31.33,1.50,0,335.74,360.99,24.1,21.3,0.159,322980.9,322980.9,18827,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437643,189588.00
02/25/2016 17:00,2,0.639,ACTIVE,212.38,341.15,59.965,1456437603,"274151322000087","219011344069620",30.36,9.00,0,332.13,350.77,19.6,17.0,0.119,566124.8,566124.8,12657,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456437644,189589.00
02/25/2016 17:15,2,0.545,ACTIVE,213.51,343.85,59.949,1456438504,"201051344000645","219011344069620",30.97,2.00,0,336.64,358.88,17.1,14.6,0.106,322013.6,322013.6,18973,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438505,189590.00
02/25/2016 17:15,2,0.445,ACTIVE,211.70,341.75,59.970,1456438504,"274151322000085","219011344069620",30.06,5.00,0,335.14,349.26,13.6,11.2,0.080,593843.5,593843.5,12632,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438506,189591.00
02/25/2016 17:15,2,0.541,ACTIVE,213.74,345.06,59.975,1456438504,"201051344000633","219011344069620",31.63,2.00,0,335.74,360.38,17.4,14.9,0.110,313632.2,313632.2,19382,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438507,189592.00
02/25/2016 17:15,2,0.574,ACTIVE,213.29,343.55,59.981,1456438504,"201051344000469","219011344069620",30.81,0.50,0,335.14,366.10,17.9,15.4,0.110,314451.3,314451.3,19376,0,0,0,L,1122011218,0,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438508,189593.00
02/25/2016 17:15,2,0.543,ACTIVE,212.38,341.75,59.907,1456438504,"201051344000646","219011344069620",30.42,2.50,0,332.13,359.78,16.7,14.2,0.097,319810.0,319810.0,23904,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438508,189594.00
02/25/2016 17:15,2,0.475,ACTIVE,211.03,339.04,59.970,1456438504,"274151322000052","219011344069620",30.00,6.00,0,331.83,349.86,14.5,12.1,0.088,601536.3,601536.3,12842,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438509,189595.00
02/25/2016 17:15,2,0.541,ACTIVE,212.61,342.35,59.917,1456438504,"201051344000585","219011344069620",30.93,3.00,0,333.93,358.28,17.0,14.5,0.106,324823.1,324823.1,23912,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438510,189596.00
02/25/2016 17:15,2,0.527,ACTIVE,212.38,340.55,59.944,1456438504,"201051344001230","219011344069620",30.61,2.50,0,333.33,354.67,16.4,13.9,0.097,323730.4,323730.4,23688,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438511,189597.00
02/25/2016 17:15,2,0.559,ACTIVE,213.06,342.35,59.970,1456438504,"201051344000582","219011344069620",30.08,1.50,0,334.54,356.48,17.0,14.5,0.097,317281.6,317281.6,23889,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438512,189598.00
02/25/2016 17:15,2,0.572,ACTIVE,212.16,341.45,59.965,1456438504,"201051344000955","219011344069620",30.87,3.00,0,333.33,356.48,18.0,15.4,0.106,327882.6,327882.6,23824,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438513,189599.00
02/25/2016 17:15,2,0.295,ACTIVE,211.48,423.20,59.959,1456438504,"274151322000094","219011344069620",39.98,7.30,0,335.74,452.06,12.0,9.6,0.066,483891.1,483891.1,13313,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438514,189600.00
02/25/2016 17:15,2,0.564,ACTIVE,212.61,345.66,59.975,1456438504,"201051344000579","219011344069620",31.81,2.50,0,336.34,364.89,18.2,15.6,0.102,328542.6,328542.6,19308,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438515,189601.00
02/25/2016 17:15,2,0.568,ACTIVE,212.16,340.85,59.981,1456438504,"201051344000890","219011344069620",31.03,3.30,0,333.63,359.48,17.9,15.4,0.106,325299.3,325299.3,23844,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438516,189602.00
02/25/2016 17:15,2,0.562,ACTIVE,212.61,341.45,59.981,1456438504,"201051344000438","219011344069620",31.21,2.50,0,334.54,358.58,17.8,15.3,0.106,327452.6,327452.6,23840,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438517,189603.00
02/25/2016 17:15,2,0.594,ACTIVE,212.61,342.35,59.954,1456438504,"201051344000417","219011344069620",30.87,3.30,0,333.93,356.78,18.6,16.0,0.106,321309.3,321309.3,23993,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438518,189604.00
02/25/2016 17:15,2,0.467,ACTIVE,211.48,342.05,59.970,1456438504,"274151322000083","219011344069620",29.22,6.30,0,334.84,349.86,13.8,11.4,0.084,595693.9,595693.9,12883,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438520,189605.00
02/25/2016 17:15,2,0.482,ACTIVE,211.93,340.55,59.975,1456438504,"274151322000076","219011344069620",30.89,6.00,0,335.44,351.07,15.1,12.6,0.093,633880.9,633880.9,12882,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438520,189606.00
02/25/2016 17:15,2,0.555,ACTIVE,213.06,342.95,59.912,1456438504,"201051344000868","219011344069620",30.45,1.00,0,335.74,357.68,17.2,14.6,0.106,313398.5,313398.5,19104,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438521,189607.00
02/25/2016 17:15,2,0.475,ACTIVE,211.48,338.74,59.996,1456438504,"274151322000095","219011344069620",30.51,5.50,0,334.54,350.47,14.7,12.3,0.093,627167.8,627167.8,12770,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438522,189608.00
02/25/2016 17:15,2,0.541,ACTIVE,212.83,344.45,59.938,1456438504,"201051344000988","219011344069620",31.09,2.00,0,335.14,359.18,17.1,14.5,0.119,311596.5,311596.5,19384,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438523,189609.00
02/25/2016 17:15,2,0.545,ACTIVE,212.61,341.45,59.954,1456438504,"201051344001025","219011344069620",31.23,2.00,0,333.93,358.28,17.2,14.7,0.106,324992.0,324992.0,23902,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438524,189610.00
02/25/2016 17:15,2,0.576,ACTIVE,213.06,342.35,59.954,1456438504,"201051344000458","219011344069620",30.77,3.00,0,336.34,359.18,18.0,15.4,0.115,322122.3,322122.3,19294,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438525,189611.00
02/25/2016 17:15,2,0.564,ACTIVE,213.51,344.15,59.965,1456438504,"201051344000853","219011344069620",30.28,1.50,0,337.54,358.58,17.4,14.9,0.110,320338.4,320338.4,18922,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438526,189612.00
02/25/2016 17:15,2,0.553,ACTIVE,212.83,342.95,59.975,1456438504,"201051344000685","219011344069620",30.91,2.50,0,334.54,358.58,17.4,14.8,0.106,327248.3,327248.3,23710,0,0,0,L,1122011218,0,122.91,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438527,189613.00
02/25/2016 17:15,2,0.525,ACTIVE,212.83,342.65,59.970,1456438504,"201051344000917","219011344069620",31.35,3.30,0,334.54,356.78,16.7,14.2,0.102,324609.8,324609.8,23709,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438528,189614.00
02/25/2016 17:15,2,0.518,ACTIVE,212.83,342.35,59.975,1456438504,"201051344001145","219011344069620",31.37,2.00,0,335.74,356.78,16.5,14.0,0.110,329710.7,329710.7,23567,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438529,189615.00
02/25/2016 17:15,2,0.561,ACTIVE,212.83,342.35,59.986,1456438504,"201051344000651","219011344069620",31.09,1.00,0,334.54,356.18,17.6,15.1,0.102,321332.2,321332.2,23940,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438529,189616.00
02/25/2016 17:15,2,0.436,ACTIVE,211.25,339.04,59.970,1456438504,"274151322000088","219011344069620",29.32,6.00,0,334.24,348.66,12.9,10.6,0.071,578398.6,578398.6,12583,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438530,189617.00
02/25/2016 17:15,2,0.314,ACTIVE,212.16,428.01,59.975,1456438504,"274151322000068","219011344069620",40.55,9.00,0,336.64,453.86,12.9,10.6,0.066,483840.0,483840.0,13490,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438531,189618.00
02/25/2016 17:15,2,0.535,ACTIVE,212.38,340.85,59.975,1456438504,"201051344001135","219011344069620",30.67,2.00,0,333.93,355.28,16.7,14.2,0.102,317987.1,317987.1,23911,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438532,189619.00
02/25/2016 17:15,2,0.572,ACTIVE,212.83,342.95,59.986,1456438504,"201051344000594","219011344069620",30.91,3.00,0,334.54,361.29,17.9,15.4,0.110,324118.8,324118.8,19322,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438533,189620.00
02/25/2016 17:15,2,0.551,ACTIVE,212.83,341.15,60.034,1456438504,"201051344001203","219011344069620",30.45,2.50,0,334.54,362.79,17.0,14.5,0.110,324301.1,324301.1,23887,0,0,0,L,1122011218,0,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438534,189621.00
02/25/2016 17:15,2,0.453,ACTIVE,211.25,339.65,59.970,1456438504,"274151322000054","219011344069620",30.12,5.50,0,333.93,349.26,13.8,11.4,0.084,590965.2,590965.2,12615,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438535,189622.00
02/25/2016 17:15,2,0.555,ACTIVE,213.29,342.65,59.975,1456438504,"201051344000867","219011344069620",30.69,2.50,0,336.34,356.78,17.3,14.8,0.106,312754.8,312754.8,19351,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438536,189623.00
02/25/2016 17:15,2,0.588,ACTIVE,212.38,342.35,59.954,1456438504,"201051344001093","219011344069620",31.15,3.00,0,333.63,358.28,18.6,16.0,0.102,323035.1,323035.1,23769,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438537,189624.00
02/25/2016 17:15,2,0.496,ACTIVE,213.06,343.55,59.959,1456438504,"201051344000900","219011344069620",30.65,1.00,0,336.34,357.08,15.4,13.0,0.102,329288.1,329288.1,18764,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438538,189625.00
02/25/2016 17:15,2,0.588,ACTIVE,213.51,343.25,59.933,1456438504,"201051344000648","219011344069620",30.47,0.50,0,336.34,357.98,18.2,15.6,0.106,321220.0,321220.0,19029,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438539,189626.00
02/25/2016 17:15,2,0.576,ACTIVE,213.29,342.95,59.959,1456438504,"201051344000569","219011344069620",30.91,2.00,0,335.74,358.28,18.1,15.6,0.110,330126.8,330126.8,18711,0,0,0,L,1122011218,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438540,189627.00
02/25/2016 17:15,2,0.549,ACTIVE,213.06,342.65,59.965,1456438504,"201051344000983","219011344069620",31.07,1.50,0,335.74,357.98,17.3,14.8,0.115,321893.8,321893.8,19155,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438541,189628.00
02/25/2016 17:15,2,0.549,ACTIVE,213.29,343.25,59.954,1456438504,"201051344001158","219011344069620",30.49,1.00,0,335.74,357.68,16.9,14.4,0.115,317531.5,317531.5,19363,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438542,189629.00
02/25/2016 17:15,2,0.578,ACTIVE,213.51,343.85,59.954,1456438504,"201051344000576","219011344069620",31.19,1.00,0,335.44,358.28,18.3,15.7,0.106,322984.7,322984.7,18828,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438543,189630.00
02/25/2016 17:15,2,0.457,ACTIVE,211.48,336.94,59.954,1456438504,"274151322000087","219011344069620",30.16,8.00,0,334.54,349.26,14.0,11.6,0.062,566127.6,566127.6,12658,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456438544,189631.00
02/25/2016 17:30,2,0.422,ACTIVE,213.96,342.35,59.981,1456439403,"201051344000645","219011344069620",28.47,1.50,0,335.74,352.57,12.2,9.8,0.062,322016.7,322016.7,18974,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439404,189632.00
02/25/2016 17:30,2,0.307,ACTIVE,211.48,339.04,59.949,1456439403,"274151322000085","219011344069620",29.40,4.50,0,334.84,345.36,9.1,6.9,0.044,593845.9,593845.9,12633,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439405,189633.00
02/25/2016 17:30,2,0.420,ACTIVE,213.96,343.55,59.944,1456439403,"201051344000633","219011344069620",30.14,1.50,0,335.14,354.07,12.8,10.5,0.057,313635.4,313635.4,19383,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439406,189634.00
02/25/2016 17:30,2,0.436,ACTIVE,213.51,342.35,59.944,1456439403,"201051344000469","219011344069620",29.66,0.00,0,333.93,351.67,13.1,10.7,0.066,314454.6,314454.6,19377,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439407,189635.00
02/25/2016 17:30,2,0.404,ACTIVE,212.38,339.65,59.959,1456439403,"201051344000646","219011344069620",29.56,2.00,0,333.03,352.27,12.2,9.8,0.062,319813.0,319813.0,23905,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439408,189636.00
02/25/2016 17:30,2,0.330,ACTIVE,211.25,336.94,59.965,1456439403,"274151322000052","219011344069620",29.68,5.50,0,333.93,345.36,9.9,7.7,0.053,601538.8,601538.8,12843,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439409,189637.00
02/25/2016 17:30,2,0.410,ACTIVE,212.61,340.25,59.965,1456439403,"201051344000585","219011344069620",29.28,2.50,0,333.63,353.77,12.2,9.9,0.066,324826.1,324826.1,23913,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439410,189638.00
02/25/2016 17:30,2,0.375,ACTIVE,212.38,338.74,59.922,1456439403,"201051344001230","219011344069620",30.22,2.50,0,332.43,357.08,11.5,9.2,0.057,323733.3,323733.3,23689,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439411,189639.00
02/25/2016 17:30,2,0.412,ACTIVE,213.06,340.85,59.922,1456439403,"201051344000582","219011344069620",29.50,1.00,0,334.54,351.07,12.3,10.0,0.057,317284.8,317284.8,23890,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439412,189640.00
02/25/2016 17:30,2,0.434,ACTIVE,212.16,339.65,59.965,1456439403,"201051344000955","219011344069620",29.44,2.50,0,332.13,354.97,13.0,10.6,0.062,327885.9,327885.9,23825,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439412,189641.00
02/25/2016 17:30,2,0.197,ACTIVE,211.48,397.66,59.965,1456439403,"274151322000094","219011344069620",37.59,7.00,0,336.04,434.02,7.5,5.3,0.031,483893.0,483893.0,13314,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439413,189642.00
02/25/2016 17:30,2,0.432,ACTIVE,213.51,341.75,59.959,1456439403,"201051344000579","219011344069620",30.00,2.50,0,336.04,355.58,13.2,10.8,0.062,328546.0,328546.0,19309,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439414,189643.00
02/25/2016 17:30,2,0.420,ACTIVE,212.38,338.74,59.991,1456439403,"201051344000890","219011344069620",30.42,3.00,0,332.73,352.27,13.0,10.6,0.057,325302.6,325302.6,23845,0,0,0,L,1122011218,0,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439415,189644.00
02/25/2016 17:30,2,0.424,ACTIVE,212.83,340.25,59.981,1456439403,"201051344000438","219011344069620",29.84,2.00,0,333.63,353.17,12.8,10.5,0.057,327455.9,327455.9,23841,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439416,189645.00
02/25/2016 17:30,2,0.439,ACTIVE,212.83,340.85,59.970,1456439403,"201051344000417","219011344069620",30.45,3.00,0,333.63,351.67,13.6,11.2,0.062,321312.7,321312.7,23994,0,0,0,L,1122011218,0,122.23,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439417,189646.00
02/25/2016 17:30,2,0.297,ACTIVE,211.48,339.34,59.944,1456439403,"274151322000083","219011344069620",29.74,5.50,0,334.84,345.96,8.9,6.7,0.049,595696.2,595696.2,12884,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439418,189647.00
02/25/2016 17:30,2,0.318,ACTIVE,212.16,338.74,59.959,1456439403,"274151322000076","219011344069620",30.28,5.00,0,335.44,346.56,9.8,7.5,0.057,633883.4,633883.4,12883,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439419,189648.00
02/25/2016 17:30,2,0.402,ACTIVE,213.29,342.05,59.949,1456439403,"201051344000868","219011344069620",29.20,1.00,0,335.44,351.97,12.0,9.6,0.062,313401.6,313401.6,19105,0,0,0,L,1122011218,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439420,189649.00
02/25/2016 17:30,2,0.309,ACTIVE,211.70,338.14,59.965,1456439403,"274151322000095","219011344069620",29.88,4.50,0,334.84,345.66,9.3,7.1,0.053,627170.3,627170.3,12771,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439421,189650.00
02/25/2016 17:30,2,0.387,ACTIVE,213.06,342.95,59.954,1456439403,"201051344000988","219011344069620",29.74,1.50,0,333.63,353.47,11.7,9.4,0.071,311599.5,311599.5,19385,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439422,189651.00
02/25/2016 17:30,2,0.383,ACTIVE,212.38,338.74,59.975,1456439403,"201051344001025","219011344069620",30.93,1.50,0,333.33,354.07,12.1,9.7,0.062,324995.0,324995.0,23903,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439423,189652.00
02/25/2016 17:30,2,0.424,ACTIVE,213.29,340.85,59.975,1456439403,"201051344000458","219011344069620",29.66,3.00,0,334.84,351.07,12.8,10.4,0.062,322125.5,322125.5,19295,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439424,189653.00
02/25/2016 17:30,2,0.391,ACTIVE,213.96,343.25,59.986,1456439403,"201051344000853","219011344069620",30.36,1.50,0,336.34,356.18,12.1,9.8,0.062,320341.5,320341.5,18923,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439424,189654.00
02/25/2016 17:30,2,0.398,ACTIVE,212.83,340.55,59.991,1456439403,"201051344000685","219011344069620",28.63,2.00,0,333.63,353.47,11.6,9.3,0.062,327251.4,327251.4,23711,0,0,0,L,1122011218,0,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439426,189655.00
02/25/2016 17:30,2,0.383,ACTIVE,212.83,340.25,59.965,1456439403,"201051344000917","219011344069620",29.08,3.00,0,333.33,356.78,11.3,9.0,0.053,324612.7,324612.7,23710,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439427,189656.00
02/25/2016 17:30,2,0.367,ACTIVE,212.83,340.25,59.954,1456439403,"201051344001145","219011344069620",29.66,2.00,0,334.54,356.18,11.1,8.7,0.057,329713.6,329713.6,23568,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439429,189657.00
02/25/2016 17:30,2,0.393,ACTIVE,212.61,340.25,59.938,1456439403,"201051344000651","219011344069620",30.65,0.50,0,334.84,353.47,12.3,9.9,0.053,321335.3,321335.3,23941,0,0,0,L,1122011218,0,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439429,189658.00
02/25/2016 17:30,2,0.283,ACTIVE,211.03,337.54,59.970,1456439403,"274151322000088","219011344069620",27.83,5.00,0,333.93,344.76,8.0,5.8,0.035,578400.6,578400.6,12584,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439430,189659.00
02/25/2016 17:30,2,0.207,ACTIVE,211.93,401.26,59.965,1456439403,"274151322000068","219011344069620",37.83,8.00,0,337.54,438.23,7.9,5.7,0.022,483842.1,483842.1,13491,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439431,189660.00
02/25/2016 17:30,2,0.367,ACTIVE,212.16,338.74,59.901,1456439403,"201051344001135","219011344069620",30.51,1.50,0,332.43,351.37,11.4,9.1,0.053,317990.0,317990.0,23912,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439432,189661.00
02/25/2016 17:30,2,0.398,ACTIVE,213.06,340.85,59.959,1456439403,"201051344000594","219011344069620",30.61,2.50,0,333.93,355.58,12.4,10.0,0.057,324122.0,324122.0,19323,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439433,189662.00
02/25/2016 17:30,2,0.379,ACTIVE,212.83,339.34,59.981,1456439403,"201051344001203","219011344069620",29.42,2.00,0,333.63,357.98,11.4,9.0,0.057,324304.1,324304.1,23888,0,0,0,L,1122011218,0,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439434,189663.00
02/25/2016 17:30,2,0.285,ACTIVE,211.48,337.84,59.965,1456439403,"274151322000054","219011344069620",29.64,5.00,0,333.63,345.06,8.6,6.3,0.049,590967.5,590967.5,12616,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439435,189664.00
02/25/2016 17:30,2,0.381,ACTIVE,213.51,341.15,59.981,1456439403,"201051344000867","219011344069620",30.26,2.50,0,335.14,351.67,11.7,9.4,0.057,312757.9,312757.9,19352,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439436,189665.00
02/25/2016 17:30,2,0.432,ACTIVE,212.83,340.55,59.965,1456439403,"201051344001093","219011344069620",29.46,3.00,0,332.73,355.58,12.9,10.5,0.053,323038.4,323038.4,23770,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439437,189666.00
02/25/2016 17:30,2,0.311,ACTIVE,213.29,342.05,59.959,1456439403,"201051344000900","219011344069620",30.45,1.00,0,334.24,357.68,9.6,7.4,0.053,329290.6,329290.6,18765,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439438,189667.00
02/25/2016 17:30,2,0.416,ACTIVE,213.51,341.75,59.965,1456439403,"201051344000648","219011344069620",29.64,0.50,0,335.14,352.57,12.5,10.1,0.057,321223.2,321223.2,19030,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439439,189668.00
02/25/2016 17:30,2,0.385,ACTIVE,213.51,341.45,59.996,1456439403,"201051344000569","219011344069620",31.31,1.50,0,334.84,354.37,12.2,9.9,0.057,330130.0,330130.0,18712,0,0,0,L,1122011218,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439439,189669.00
02/25/2016 17:30,2,0.383,ACTIVE,213.51,341.45,59.996,1456439403,"201051344000983","219011344069620",29.92,1.50,0,335.14,351.67,11.6,9.3,0.062,321896.9,321896.9,19156,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439440,189670.00
02/25/2016 17:30,2,0.369,ACTIVE,213.51,341.45,59.970,1456439403,"201051344001158","219011344069620",30.00,1.00,0,335.44,353.17,11.3,8.9,0.062,317534.4,317534.4,19364,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439441,189671.00
02/25/2016 17:30,2,0.410,ACTIVE,213.96,342.95,59.965,1456439403,"201051344000576","219011344069620",29.68,1.00,0,335.74,354.37,12.4,10.1,0.057,322988.0,322988.0,18829,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439442,189672.00
02/25/2016 17:30,2,0.295,ACTIVE,211.48,339.34,59.981,1456439403,"274151322000087","219011344069620",28.73,7.30,0,334.24,345.66,8.6,6.4,0.040,566129.8,566129.8,12659,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456439443,189673.00
02/25/2016 17:45,2,0.316,ACTIVE,213.51,340.55,59.965,1456440303,"201051344000645","219011344069620",29.70,1.50,0,336.34,352.87,9.5,7.3,0.040,322019.4,322019.4,18975,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440304,189674.00
02/25/2016 17:45,2,0.219,ACTIVE,211.48,338.14,59.970,1456440303,"274151322000085","219011344069620",29.26,4.00,0,333.93,345.66,6.5,4.4,0.031,593847.7,593847.7,12634,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440305,189675.00
02/25/2016 17:45,2,0.330,ACTIVE,213.51,342.65,60.002,1456440303,"201051344000633","219011344069620",29.60,1.50,0,335.44,357.68,10.0,7.7,0.040,313638.2,313638.2,19384,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440306,189676.00
02/25/2016 17:45,2,0.344,ACTIVE,213.06,340.55,59.986,1456440303,"201051344000469","219011344069620",30.00,0.00,0,334.84,353.77,10.5,8.2,0.035,314457.5,314457.5,19378,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440307,189677.00
02/25/2016 17:45,2,0.305,ACTIVE,212.16,338.74,59.991,1456440303,"201051344000646","219011344069620",30.16,1.50,0,333.03,353.77,9.4,7.1,0.031,319815.6,319815.6,23906,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440307,189678.00
02/25/2016 17:45,2,0.248,ACTIVE,211.03,338.14,59.975,1456440303,"274151322000052","219011344069620",28.98,5.00,0,333.63,345.96,7.3,5.1,0.027,601540.9,601540.9,12844,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440308,189679.00
02/25/2016 17:45,2,0.311,ACTIVE,212.38,338.74,59.975,1456440303,"201051344000585","219011344069620",30.20,2.00,0,333.03,353.77,9.5,7.2,0.040,324828.8,324828.8,23914,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440309,189680.00
02/25/2016 17:45,2,0.295,ACTIVE,212.38,337.24,59.954,1456440303,"201051344001230","219011344069620",30.12,2.00,0,331.83,354.97,9.1,6.8,0.035,323735.8,323735.8,23690,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440310,189681.00
02/25/2016 17:45,2,0.324,ACTIVE,212.83,339.04,60.012,1456440303,"201051344000582","219011344069620",29.28,1.00,0,333.93,356.78,9.7,7.4,0.035,317287.4,317287.4,23891,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440311,189682.00
02/25/2016 17:45,2,0.338,ACTIVE,211.93,338.14,59.991,1456440303,"201051344000955","219011344069620",30.34,2.50,0,333.03,355.28,10.4,8.1,0.035,327888.7,327888.7,23826,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440312,189683.00
02/25/2016 17:45,2,0.141,ACTIVE,211.70,337.84,59.975,1456440303,"274151322000094","219011344069620",30.93,6.00,0,335.74,466.49,4.4,2.3,0.018,483894.4,483894.4,13315,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440313,189684.00
02/25/2016 17:45,2,0.330,ACTIVE,212.83,339.95,59.933,1456440303,"201051344000579","219011344069620",31.31,2.00,0,335.14,362.49,10.5,8.2,0.035,328548.9,328548.9,19310,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440314,189685.00
02/25/2016 17:45,2,0.330,ACTIVE,211.93,337.54,59.959,1456440303,"201051344000890","219011344069620",30.55,3.00,0,332.43,360.38,10.2,8.0,0.035,325305.4,325305.4,23846,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440315,189686.00
02/25/2016 17:45,2,0.328,ACTIVE,212.38,338.44,59.996,1456440303,"201051344000438","219011344069620",30.71,2.00,0,333.93,359.48,10.3,8.0,0.031,327458.7,327458.7,23842,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440316,189687.00
02/25/2016 17:45,2,0.361,ACTIVE,212.61,338.44,59.986,1456440303,"201051344000417","219011344069620",30.22,2.50,0,332.73,352.87,11.1,8.8,0.035,321315.7,321315.7,23995,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440317,189688.00
02/25/2016 17:45,2,0.221,ACTIVE,211.70,339.04,59.970,1456440303,"274151322000083","219011344069620",28.80,5.00,0,334.24,345.96,6.4,4.3,0.031,595698.1,595698.1,12885,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440318,189689.00
02/25/2016 17:45,2,0.234,ACTIVE,212.16,339.04,59.959,1456440303,"274151322000076","219011344069620",29.30,5.00,0,335.14,348.36,7.0,4.8,0.035,633885.5,633885.5,12884,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440319,189690.00
02/25/2016 17:45,2,0.303,ACTIVE,212.83,340.25,59.996,1456440303,"201051344000868","219011344069620",30.34,0.50,0,334.54,355.58,9.3,7.1,0.040,313404.1,313404.1,19106,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440320,189691.00
02/25/2016 17:45,2,0.227,ACTIVE,211.70,338.44,59.975,1456440303,"274151322000095","219011344069620",29.00,4.00,0,333.63,346.26,6.7,4.5,0.031,627172.2,627172.2,12772,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440321,189692.00
02/25/2016 17:45,2,0.293,ACTIVE,213.06,341.75,59.944,1456440303,"201051344000988","219011344069620",30.16,1.50,0,334.54,353.47,9.0,6.8,0.044,311602.1,311602.1,19386,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440322,189693.00
02/25/2016 17:45,2,0.312,ACTIVE,212.38,337.84,59.981,1456440303,"201051344001025","219011344069620",29.62,1.50,0,332.73,355.88,9.4,7.1,0.040,324997.7,324997.7,23904,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440322,189694.00
02/25/2016 17:45,2,0.322,ACTIVE,212.83,339.34,59.996,1456440303,"201051344000458","219011344069620",30.63,3.00,0,334.84,359.18,10.0,7.8,0.035,322128.3,322128.3,19296,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440323,189695.00
02/25/2016 17:45,2,0.305,ACTIVE,213.51,341.45,59.970,1456440303,"201051344000853","219011344069620",30.59,1.00,0,336.34,358.88,9.5,7.3,0.035,320344.1,320344.1,18924,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440324,189696.00
02/25/2016 17:45,2,0.318,ACTIVE,212.61,339.65,60.028,1456440303,"201051344000685","219011344069620",29.28,2.00,0,333.33,351.97,9.5,7.2,0.031,327254.0,327254.0,23712,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440325,189697.00
02/25/2016 17:45,2,0.293,ACTIVE,212.61,339.65,59.991,1456440303,"201051344000917","219011344069620",29.92,3.00,0,332.43,350.77,8.9,6.7,0.040,324615.2,324615.2,23711,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440326,189698.00
02/25/2016 17:45,2,0.291,ACTIVE,212.38,339.34,59.954,1456440303,"201051344001145","219011344069620",29.04,1.50,0,334.24,350.47,8.6,6.4,0.040,329716.0,329716.0,23569,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440327,189699.00
02/25/2016 17:45,2,0.328,ACTIVE,212.38,339.04,59.981,1456440303,"201051344000651","219011344069620",29.46,0.50,0,334.24,353.47,9.8,7.5,0.040,321338.1,321338.1,23942,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440328,189700.00
02/25/2016 17:45,2,0.203,ACTIVE,211.25,337.24,59.975,1456440303,"274151322000088","219011344069620",27.23,4.50,0,333.33,345.06,5.7,3.5,0.018,578402.3,578402.3,12585,0,0,0,L,1151911521,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440329,189701.00
02/25/2016 17:45,2,0.156,ACTIVE,212.16,338.74,60.002,1456440303,"274151322000068","219011344069620",31.15,7.30,0,335.74,447.55,4.9,2.8,0.018,483843.7,483843.7,13492,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440330,189702.00
02/25/2016 17:45,2,0.275,ACTIVE,211.93,337.84,59.965,1456440303,"201051344001135","219011344069620",31.17,1.50,0,332.73,353.77,8.8,6.6,0.035,317992.5,317992.5,23913,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440331,189703.00
02/25/2016 17:45,2,0.332,ACTIVE,212.61,340.25,59.996,1456440303,"201051344000594","219011344069620",28.92,2.00,0,333.63,362.49,9.8,7.5,0.040,324124.8,324124.8,19324,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440332,189704.00
02/25/2016 17:45,2,0.309,ACTIVE,212.16,337.84,59.959,1456440303,"201051344001203","219011344069620",28.57,1.50,0,333.93,360.38,9.0,6.8,0.035,324306.6,324306.6,23889,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440333,189705.00
02/25/2016 17:45,2,0.215,ACTIVE,211.25,337.84,59.970,1456440303,"274151322000054","219011344069620",28.19,4.50,0,332.13,345.36,6.2,4.0,0.031,590969.3,590969.3,12617,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440334,189706.00
02/25/2016 17:45,2,0.309,ACTIVE,213.29,339.95,59.986,1456440303,"201051344000867","219011344069620",29.32,2.00,0,335.14,351.97,9.2,6.9,0.035,312760.5,312760.5,19353,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440334,189707.00
02/25/2016 17:45,2,0.359,ACTIVE,212.38,339.04,60.002,1456440303,"201051344001093","219011344069620",28.90,2.50,0,333.63,354.97,10.5,8.2,0.031,323041.3,323041.3,23771,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440335,189708.00
02/25/2016 17:45,2,0.236,ACTIVE,212.83,340.25,59.965,1456440303,"201051344000900","219011344069620",29.76,1.00,0,334.54,353.17,7.1,5.0,0.040,329292.8,329292.8,18766,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440336,189709.00
02/25/2016 17:45,2,0.336,ACTIVE,213.29,340.85,59.996,1456440303,"201051344000648","219011344069620",29.32,0.00,0,335.44,355.58,10.1,7.8,0.035,321226.1,321226.1,19031,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440337,189710.00
02/25/2016 17:45,2,0.326,ACTIVE,213.06,340.55,59.928,1456440303,"201051344000569","219011344069620",29.26,1.50,0,335.44,352.27,9.7,7.4,0.040,330132.7,330132.7,18713,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440338,189711.00
02/25/2016 17:45,2,0.295,ACTIVE,212.83,339.65,60.034,1456440303,"201051344000983","219011344069620",30.38,1.50,0,335.14,354.37,9.2,6.9,0.035,321899.4,321899.4,19157,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440339,189712.00
02/25/2016 17:45,2,0.295,ACTIVE,212.83,339.95,59.975,1456440303,"201051344001158","219011344069620",29.62,0.50,0,334.54,352.27,8.8,6.6,0.040,317536.9,317536.9,19365,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440340,189713.00
02/25/2016 17:45,2,0.326,ACTIVE,213.51,341.15,59.991,1456440303,"201051344000576","219011344069620",30.53,1.00,0,336.04,353.47,10.1,7.8,0.031,322990.7,322990.7,18830,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440341,189714.00
02/25/2016 17:45,2,0.227,ACTIVE,211.48,339.04,59.970,1456440303,"274151322000087","219011344069620",27.67,7.00,0,333.93,345.66,6.3,4.2,0.022,566131.7,566131.7,12660,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456440342,189715.00
02/25/2016 18:00,2,0.229,ACTIVE,213.06,339.65,60.002,1456441204,"201051344000645","219011344069620",27.75,1.50,0,325.52,345.96,6.5,4.3,0.009,322020.6,322020.6,18976,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441205,189716.00
02/25/2016 18:00,2,0.129,ACTIVE,211.70,339.04,59.965,1456441204,"274151322000085","219011344069620",27.51,4.00,0,324.02,341.75,3.6,1.5,0.009,593848.3,593848.3,12635,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441206,189717.00
02/25/2016 18:00,2,0.254,ACTIVE,213.29,341.45,59.959,1456441204,"201051344000633","219011344069620",27.04,1.50,0,325.52,348.36,7.0,4.8,0.013,313639.5,313639.5,19385,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441207,189718.00
02/25/2016 18:00,2,0.262,ACTIVE,212.83,339.04,59.975,1456441204,"201051344000469","219011344069620",28.39,0.00,0,323.41,345.66,7.5,5.3,0.013,314459.0,314459.0,19379,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441207,189719.00
