ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 18:00,2,0.236,ACTIVE,212.16,337.84,59.981,1456441204,"201051344000646","219011344069620",27.55,1.50,0,322.21,343.25,6.6,4.5,0.009,319816.9,319816.9,23907,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441208,189720.00
02/25/2016 18:00,2,0.150,ACTIVE,211.48,338.14,59.981,1456441204,"274151322000052","219011344069620",27.97,4.50,0,322.81,342.05,4.3,2.2,0.013,601541.6,601541.6,12845,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441209,189721.00
02/25/2016 18:00,2,0.234,ACTIVE,212.38,338.44,59.981,1456441204,"201051344000585","219011344069620",27.19,2.00,0,321.31,344.45,6.5,4.3,0.004,324830.0,324830.0,23915,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441210,189722.00
02/25/2016 18:00,2,0.240,ACTIVE,212.16,336.94,59.996,1456441204,"201051344001230","219011344069620",25.11,2.00,0,320.71,342.35,6.1,4.0,0.004,323737.0,323737.0,23691,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441211,189723.00
02/25/2016 18:00,2,0.250,ACTIVE,212.83,338.44,59.986,1456441204,"201051344000582","219011344069620",27.25,1.00,0,322.81,344.15,6.9,4.8,0.009,317288.7,317288.7,23892,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441212,189724.00
02/25/2016 18:00,2,0.268,ACTIVE,211.93,337.24,59.954,1456441204,"201051344000955","219011344069620",27.43,2.00,0,321.01,343.25,7.5,5.3,0.004,327890.2,327890.2,23827,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441213,189725.00
02/25/2016 18:00,2,0.070,ACTIVE,211.70,338.74,59.981,1456441204,"274151322000094","219011344069620",29.10,4.50,0,323.72,341.45,2.1,0.1,0.000,483894.5,483894.5,13316,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441214,189726.00
02/25/2016 18:00,2,0.271,ACTIVE,212.61,339.04,59.981,1456441204,"201051344000579","219011344069620",27.89,2.00,0,324.62,346.26,7.7,5.5,0.013,328550.4,328550.4,19311,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441215,189727.00
02/25/2016 18:00,2,0.236,ACTIVE,211.93,337.24,60.002,1456441204,"201051344000890","219011344069620",29.60,2.50,0,321.91,343.55,7.1,4.9,0.009,325306.8,325306.8,23847,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441216,189728.00
02/25/2016 18:00,2,0.260,ACTIVE,212.38,337.84,59.986,1456441204,"201051344000438","219011344069620",27.59,1.50,0,322.81,343.25,7.3,5.1,0.004,327460.1,327460.1,23843,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441216,189729.00
02/25/2016 18:00,2,0.295,ACTIVE,212.61,338.14,59.996,1456441204,"201051344000417","219011344069620",27.27,2.50,0,321.31,343.85,8.2,6.0,0.013,321317.3,321317.3,23996,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441218,189730.00
02/25/2016 18:00,2,0.129,ACTIVE,211.70,338.44,59.991,1456441204,"274151322000083","219011344069620",27.63,4.50,0,323.11,342.35,3.6,1.6,0.009,595698.7,595698.7,12886,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441219,189731.00
02/25/2016 18:00,2,0.141,ACTIVE,211.93,338.14,59.991,1456441204,"274151322000076","219011344069620",27.85,4.50,0,324.02,342.35,3.9,1.9,0.013,633886.1,633886.1,12885,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441219,189732.00
02/25/2016 18:00,2,0.230,ACTIVE,212.61,339.04,59.986,1456441204,"201051344000868","219011344069620",26.90,1.00,0,324.62,345.36,6.3,4.2,0.009,313405.4,313405.4,19107,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441220,189733.00
02/25/2016 18:00,2,0.129,ACTIVE,211.70,338.74,59.986,1456441204,"274151322000095","219011344069620",27.85,3.70,0,323.41,341.75,3.7,1.6,0.009,627172.8,627172.8,12773,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441221,189734.00
02/25/2016 18:00,2,0.217,ACTIVE,212.38,340.25,59.975,1456441204,"201051344000988","219011344069620",27.93,1.50,0,322.51,347.46,6.2,4.0,0.009,311603.2,311603.2,19387,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441222,189735.00
02/25/2016 18:00,2,0.227,ACTIVE,211.93,336.34,60.002,1456441204,"201051344001025","219011344069620",27.97,1.50,0,321.61,343.55,6.5,4.3,0.013,324998.9,324998.9,23905,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441224,189736.00
02/25/2016 18:00,2,0.252,ACTIVE,212.61,338.14,60.007,1456441204,"201051344000458","219011344069620",28.05,2.50,0,324.62,345.36,7.2,5.0,0.009,322129.8,322129.8,19297,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441224,189737.00
02/25/2016 18:00,2,0.240,ACTIVE,213.29,340.55,59.986,1456441204,"201051344000853","219011344069620",25.94,1.00,0,325.82,346.26,6.3,4.2,0.009,320345.3,320345.3,18925,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441225,189738.00
02/25/2016 18:00,2,0.248,ACTIVE,212.38,338.14,60.034,1456441204,"201051344000685","219011344069620",26.96,1.50,0,322.81,345.06,6.8,4.6,0.009,327255.3,327255.3,23713,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441226,189739.00
02/25/2016 18:00,2,0.232,ACTIVE,212.38,338.14,60.002,1456441204,"201051344000917","219011344069620",26.40,2.50,0,322.51,345.66,6.3,4.1,0.009,324616.4,324616.4,23712,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441227,189740.00
02/25/2016 18:00,2,0.211,ACTIVE,212.38,338.14,59.949,1456441204,"201051344001145","219011344069620",27.25,1.50,0,323.72,345.06,5.8,3.7,0.013,329717.1,329717.1,23570,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441228,189741.00
02/25/2016 18:00,2,0.264,ACTIVE,212.16,337.54,60.012,1456441204,"201051344000651","219011344069620",26.98,0.50,0,323.11,344.15,7.2,5.0,0.009,321339.4,321339.4,23943,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441229,189742.00
02/25/2016 18:00,2,0.117,ACTIVE,211.25,336.64,59.981,1456441204,"274151322000088","219011344069620",25.64,4.00,0,322.81,341.45,3.1,1.1,0.009,578402.7,578402.7,12586,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441230,189743.00
02/25/2016 18:00,2,0.088,ACTIVE,212.38,338.74,60.007,1456441204,"274151322000068","219011344069620",29.40,6.00,0,324.62,342.35,2.7,0.6,0.000,483844.0,483844.0,13493,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441231,189744.00
02/25/2016 18:00,2,0.219,ACTIVE,211.93,336.34,60.007,1456441204,"201051344001135","219011344069620",27.43,1.50,0,321.31,342.95,6.1,4.0,0.004,317993.7,317993.7,23914,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441232,189745.00
02/25/2016 18:00,2,0.252,ACTIVE,212.16,338.44,60.002,1456441204,"201051344000594","219011344069620",27.39,2.00,0,323.11,345.96,7.0,4.8,0.018,324126.2,324126.2,19325,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441233,189746.00
02/25/2016 18:00,2,0.238,ACTIVE,212.16,337.84,59.970,1456441204,"201051344001203","219011344069620",26.98,1.50,0,322.81,345.06,6.5,4.3,0.009,324307.8,324307.8,23890,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441233,189747.00
02/25/2016 18:00,2,0.125,ACTIVE,211.48,338.44,59.975,1456441204,"274151322000054","219011344069620",27.89,4.50,0,322.21,341.45,3.6,1.5,0.009,590969.8,590969.8,12618,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441234,189748.00
02/25/2016 18:00,2,0.230,ACTIVE,212.83,338.74,60.002,1456441204,"201051344000867","219011344069620",27.55,2.00,0,324.62,345.96,6.5,4.3,0.009,312761.7,312761.7,19354,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441235,189749.00
02/25/2016 18:00,2,0.289,ACTIVE,212.16,337.54,59.959,1456441204,"201051344001093","219011344069620",26.62,2.50,0,321.91,344.15,7.8,5.6,0.013,323042.9,323042.9,23772,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441236,189750.00
02/25/2016 18:00,2,0.164,ACTIVE,212.61,338.44,59.981,1456441204,"201051344000900","219011344069620",27.19,0.50,0,324.62,345.66,4.5,2.5,0.009,329293.5,329293.5,18767,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441237,189751.00
02/25/2016 18:00,2,0.264,ACTIVE,212.83,339.04,59.986,1456441204,"201051344000648","219011344069620",27.81,0.50,0,325.22,346.56,7.4,5.2,0.018,321227.5,321227.5,19032,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441238,189752.00
02/25/2016 18:00,2,0.246,ACTIVE,212.83,338.74,59.996,1456441204,"201051344000569","219011344069620",28.39,1.50,0,323.72,345.36,7.1,5.0,0.009,330134.1,330134.1,18714,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441239,189753.00
02/25/2016 18:00,2,0.236,ACTIVE,212.61,337.84,60.002,1456441204,"201051344000983","219011344069620",27.31,1.00,0,324.02,345.66,6.5,4.4,0.013,321900.7,321900.7,19158,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441240,189754.00
02/25/2016 18:00,2,0.221,ACTIVE,212.61,338.44,59.986,1456441204,"201051344001158","219011344069620",27.67,0.50,0,323.41,345.36,6.2,4.1,0.013,317538.1,317538.1,19366,0,0,0,L,1122011218,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441241,189755.00
02/25/2016 18:00,2,0.275,ACTIVE,213.29,340.25,60.012,1456441204,"201051344000576","219011344069620",26.24,1.00,0,325.52,346.56,7.3,5.1,0.013,322992.2,322992.2,18831,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441242,189756.00
02/25/2016 18:00,2,0.135,ACTIVE,211.70,337.84,59.996,1456441204,"274151322000087","219011344069620",27.85,6.70,0,322.81,341.75,3.8,1.8,0.009,566132.2,566132.2,12661,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456441243,189757.00
02/25/2016 18:15,2,0.197,ACTIVE,213.06,335.44,59.965,1456442103,"201051344000645","219011344069620",24.85,1.50,0,320.71,356.48,5.0,2.9,0.000,322021.7,322021.7,18977,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442104,189758.00
02/25/2016 18:15,2,0.088,ACTIVE,211.70,323.11,59.981,1456442103,"274151322000085","219011344069620",26.32,3.70,0,314.40,345.06,2.4,0.3,0.000,593848.6,593848.6,12636,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442105,189759.00
02/25/2016 18:15,2,0.201,ALERT,213.29,324.62,59.912,1456442103,"201051344000633","219011344069620",24.65,1.00,0,298.77,346.26,5.1,3.0,0.000,313640.6,313640.6,19386,0,0,0,L,1122011218,0,122.01,122.23,0002,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442107,189760.00
02/25/2016 18:15,2,0.219,ACTIVE,212.83,339.04,59.949,1456442103,"201051344000469","219011344069620",26.06,0.00,0,313.50,359.78,5.8,3.7,0.000,314460.2,314460.2,19380,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442107,189761.00
02/25/2016 18:15,2,0.201,ALERT,211.93,319.51,59.981,1456442103,"201051344000646","219011344069620",23.74,1.50,0,299.37,360.08,4.8,2.8,0.000,319817.9,319817.9,23908,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442109,189762.00
02/25/2016 18:15,2,0.113,ACTIVE,211.25,327.32,59.959,1456442103,"274151322000052","219011344069620",25.78,4.00,0,318.00,343.55,3.0,0.9,0.000,601542.1,601542.1,12846,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442110,189763.00
02/25/2016 18:15,2,0.191,ACTIVE,212.16,328.22,59.991,1456442103,"201051344000585","219011344069620",24.29,2.00,0,317.70,354.07,4.7,2.6,0.000,324831.0,324831.0,23916,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442111,189764.00
02/25/2016 18:15,2,0.172,ALERT,211.93,330.03,59.996,1456442103,"201051344001230","219011344069620",25.07,1.50,0,299.07,348.06,4.4,2.3,0.000,323737.9,323737.9,23692,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442113,189765.00
02/25/2016 18:15,2,0.205,ACTIVE,212.61,329.43,59.959,1456442103,"201051344000582","219011344069620",24.37,0.50,0,316.20,352.87,5.1,3.0,0.000,317289.8,317289.8,23893,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442114,189766.00
02/25/2016 18:15,2,0.242,ACTIVE,211.70,322.81,59.959,1456442103,"201051344000955","219011344069620",22.68,1.50,0,312.89,356.48,5.6,3.5,0.000,327891.4,327891.4,23828,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442115,189767.00
02/25/2016 18:15,2,0.000,ALERT,211.03,298.47,59.959,1456442103,"274151322000094","219011344069620",42.90,3.30,0,297.26,419.30,0.0,0.0,0.000,483894.6,483894.6,13317,0,0,0,L,1151911521,0,120.88,122.46,0002,1,0,0,0,0,0,0,134,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442116,189768.00
02/25/2016 18:15,2,0.199,ACTIVE,211.93,336.34,59.986,1456442103,"201051344000890","219011344069620",27.10,2.00,0,313.20,356.78,5.5,3.4,0.000,325308.0,325308.0,23848,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442119,189769.00
02/25/2016 18:15,2,0.211,ACTIVE,212.16,325.52,59.970,1456442103,"201051344000438","219011344069620",25.58,1.50,0,313.20,357.68,5.5,3.4,0.000,327461.3,327461.3,23844,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442119,189770.00
02/25/2016 18:15,2,0.232,ALERT,212.16,335.74,59.954,1456442103,"201051344000417","219011344069620",26.40,2.00,0,299.37,360.99,6.2,4.1,0.000,321318.7,321318.7,23997,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442121,189771.00
02/25/2016 18:15,2,0.088,ACTIVE,211.48,321.91,59.986,1456442103,"274151322000083","219011344069620",25.82,4.00,0,315.00,347.16,2.3,0.3,0.000,595699.0,595699.0,12887,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442122,189772.00
02/25/2016 18:15,2,0.092,ACTIVE,212.16,335.14,59.975,1456442103,"274151322000076","219011344069620",27.00,3.70,0,330.33,349.26,2.5,0.5,0.000,633886.5,633886.5,12886,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442123,189773.00
02/25/2016 18:15,2,0.172,ACTIVE,212.61,338.74,59.959,1456442103,"201051344000868","219011344069620",26.58,0.50,0,315.30,359.48,4.7,2.6,0.004,313406.3,313406.3,19108,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442124,189774.00
02/25/2016 18:15,2,0.086,ACTIVE,211.48,333.33,60.007,1456442103,"274151322000095","219011344069620",26.14,3.70,0,324.92,351.07,2.3,0.3,0.000,627173.1,627173.1,12774,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442125,189775.00
02/25/2016 18:15,2,0.166,ACTIVE,212.38,340.25,59.944,1456442103,"201051344000988","219011344069620",26.30,1.50,0,320.71,353.77,4.5,2.4,0.000,311604.1,311604.1,19388,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442126,189776.00
02/25/2016 18:15,2,0.184,ACTIVE,211.93,330.33,59.938,1456442103,"201051344001025","219011344069620",25.74,1.00,0,322.21,352.87,4.8,2.7,0.000,324999.9,324999.9,23906,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442127,189777.00
02/25/2016 18:15,2,0.195,ACTIVE,212.61,339.65,59.959,1456442103,"201051344000458","219011344069620",27.14,2.50,0,318.91,354.97,5.4,3.3,0.000,322130.9,322130.9,19298,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442128,189778.00
02/25/2016 18:15,2,0.178,ACTIVE,213.29,335.14,59.965,1456442103,"201051344000853","219011344069620",25.07,1.00,0,318.91,357.38,4.5,2.5,0.000,320346.3,320346.3,18926,0,0,0,L,1122011218,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442129,189779.00
02/25/2016 18:15,2,0.188,ALERT,212.38,321.01,59.933,1456442103,"201051344000685","219011344069620",24.55,1.50,0,298.47,342.95,4.7,2.6,0.000,327256.3,327256.3,23714,0,0,0,L,1122011218,0,122.68,121.10,0002,-2,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442130,189780.00
02/25/2016 18:15,2,0.166,ALERT,212.16,330.03,59.975,1456442103,"201051344000917","219011344069620",25.74,2.50,0,298.17,359.48,4.4,2.3,0.000,324617.3,324617.3,23713,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442132,189781.00
02/25/2016 18:15,2,0.160,ALERT,212.38,328.52,59.975,1456442103,"201051344001145","219011344069620",25.54,1.00,0,300.27,359.18,4.2,2.1,0.000,329717.9,329717.9,23571,0,0,0,L,1122011218,0,122.01,121.10,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442134,189782.00
02/25/2016 18:15,2,0.215,ALERT,212.16,321.31,59.959,1456442103,"201051344000651","219011344069620",24.05,0.00,0,299.67,355.88,5.3,3.2,0.000,321340.6,321340.6,23944,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442136,189783.00
02/25/2016 18:15,2,0.072,ALERT,210.80,300.57,59.954,1456442103,"274151322000088","219011344069620",24.21,3.30,0,297.87,342.05,1.8,0.0,0.000,578402.9,578402.9,12587,0,0,0,L,1151911521,0,121.55,121.78,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442138,189784.00
02/25/2016 18:15,2,0.006,ALERT,211.70,299.07,59.954,1456442103,"274151322000068","219011344069620",43.04,4.50,0,296.96,414.79,0.0,0.0,0.000,483844.1,483844.1,13494,0,0,0,L,1151911521,0,121.55,122.23,0002,3,0,0,0,0,0,0,144,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442140,189785.00
02/25/2016 18:15,2,0.166,ACTIVE,211.70,332.43,59.975,1456442103,"201051344001135","219011344069620",25.96,1.00,0,321.31,350.17,4.4,2.3,0.000,317994.5,317994.5,23915,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442140,189786.00
02/25/2016 18:15,2,0.191,ACTIVE,212.38,339.04,59.944,1456442103,"201051344000594","219011344069620",26.26,2.00,0,320.71,353.17,5.1,3.0,0.004,324127.2,324127.2,19326,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442141,189787.00
02/25/2016 18:15,2,0.188,ALERT,212.16,314.10,59.954,1456442103,"201051344001203","219011344069620",22.92,1.50,0,299.37,354.07,4.3,2.3,0.000,324308.8,324308.8,23891,0,0,0,L,1122011218,0,122.46,120.88,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442143,189788.00
02/25/2016 18:15,2,0.082,ACTIVE,211.25,316.80,59.938,1456442103,"274151322000054","219011344069620",25.37,4.00,0,313.50,340.55,2.1,0.1,0.000,590970.1,590970.1,12619,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442144,189789.00
02/25/2016 18:15,2,0.178,ALERT,212.83,322.21,59.933,1456442103,"201051344000867","219011344069620",25.11,2.00,0,300.57,360.69,4.5,2.4,0.000,312762.6,312762.6,19355,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442146,189790.00
02/25/2016 18:15,2,0.232,ALERT,211.70,316.80,59.975,1456442103,"201051344001093","219011344069620",24.31,2.50,0,299.67,357.68,5.8,3.6,0.000,323044.2,323044.2,23773,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442148,189791.00
02/25/2016 18:15,2,0.104,ACTIVE,212.61,330.63,59.944,1456442103,"201051344000900","219011344069620",26.10,0.50,0,316.20,356.78,2.8,0.7,0.000,329294.0,329294.0,18768,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442149,189792.00
02/25/2016 18:15,2,0.191,ACTIVE,212.61,336.94,59.965,1456442103,"201051344000569","219011344069620",26.66,1.50,0,328.52,348.96,5.2,3.1,0.000,330135.2,330135.2,18715,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442150,189793.00
02/25/2016 18:15,2,0.176,ACTIVE,212.61,326.12,59.938,1456442103,"201051344000983","219011344069620",25.11,1.50,0,323.72,355.88,4.5,2.4,0.000,321901.6,321901.6,19159,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442151,189794.00
02/25/2016 18:15,2,0.162,ALERT,212.83,331.53,59.901,1456442103,"201051344001158","219011344069620",25.92,0.50,0,300.57,354.97,4.3,2.2,0.000,317539.0,317539.0,19367,0,0,0,L,1122011218,0,121.10,122.01,0002,-0,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442154,189795.00
02/25/2016 18:15,2,0.203,ALERT,213.06,316.80,59.996,1456442103,"201051344000576","219011344069620",24.19,0.50,0,301.17,360.99,5.0,2.9,0.000,322993.3,322993.3,18832,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442155,189796.00
02/25/2016 18:15,2,0.098,ALERT,211.48,298.47,59.959,1456442103,"274151322000087","219011344069620",23.64,5.50,0,296.66,356.18,2.4,0.4,0.000,566132.6,566132.6,12662,0,0,0,L,1151911521,0,121.10,122.01,0002,4,0,0,0,0,0,0,21,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442157,189797.00
02/25/2016 18:15,2,0.213,ALERT,212.61,330.33,59.938,1456442103,"201051344000579","219011344069620",25.56,1.50,0,300.27,341.45,5.5,3.4,0.000,328551.7,328551.7,19313,0,0,0,L,1122011218,1,121.10,121.78,0002,-3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442159,189798.00
02/25/2016 18:15,2,0.203,ALERT,212.83,330.63,59.954,1456442103,"201051344000648","219011344069620",25.80,0.00,0,299.67,340.25,5.4,3.3,0.000,321228.7,321228.7,19034,0,0,0,L,1122011218,1,120.88,122.23,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1456442161,189799.00
02/25/2016 18:30,2,0.061,ALERT,213.29,302.07,60.007,1456443003,"201051344000645","219011344069620",29.70,0.50,0,299.67,340.85,1.9,0.0,0.000,322021.8,322021.8,18978,0,0,0,L,1122011218,0,121.78,122.46,0100,-3,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1456443005,189800.00
02/25/2016 18:30,2,0.021,ALERT,211.48,299.07,59.970,1456443003,"274151322000085","219011344069620",27.39,2.50,0,296.36,337.54,0.0,0.0,0.000,593848.6,593848.6,12637,0,0,0,L,1151911521,0,121.55,122.01,0100,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1456443007,189801.00
02/25/2016 18:30,2,0.078,ALERT,213.51,301.77,59.954,1456443003,"201051344000633","219011344069620",29.16,0.00,0,297.87,339.95,2.4,0.3,0.000,313640.8,313640.8,19388,0,0,0,L,1122011218,0,122.01,122.46,0100,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1456443009,189802.00
02/25/2016 18:30,2,0.105,ALERT,213.06,301.77,59.986,1456443003,"201051344000469","219011344069620",26.14,-1.00,0,299.07,342.95,2.7,0.7,0.000,314460.6,314460.6,19381,0,0,0,L,1122011218,0,120.88,122.46,0100,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1456443010,189803.00
02/25/2016 18:30,2,0.061,ALERT,211.48,299.67,59.986,1456443003,"201051344000646","219011344069620",28.63,0.50,0,297.26,336.34,1.8,0.0,0.000,319818.0,319818.0,23910,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1456443012,189804.00
02/25/2016 18:30,2,0.041,ALERT,211.03,299.07,59.981,1456443003,"274151322000052","219011344069620",28.07,2.50,0,296.66,336.34,0.0,0.0,0.000,601542.1,601542.1,12847,0,0,0,L,1151911521,0,120.65,122.23,0100,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1456443014,189805.00
02/25/2016 18:30,2,0.064,ALERT,211.70,299.67,60.023,1456443003,"201051344000585","219011344069620",29.24,1.00,0,297.57,339.65,2.0,0.0,0.000,324831.2,324831.2,23917,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1456443016,189806.00
02/25/2016 18:30,2,0.070,ALERT,211.70,299.97,59.954,1456443003,"201051344001230","219011344069620",28.53,0.50,0,297.87,335.74,2.0,0.0,0.000,323738.0,323738.0,23694,0,0,0,L,1122011218,0,122.01,120.65,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1456443018,189807.00
02/25/2016 18:30,2,0.100,ALERT,211.48,299.37,60.012,1456443003,"201051344000955","219011344069620",29.14,0.50,0,297.57,337.84,3.0,0.9,0.000,327891.7,327891.7,23829,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1456443021,189808.00
02/25/2016 18:30,2,0.000,ALERT,211.25,297.87,59.970,1456443003,"274151322000094","219011344069620",0.00,2.00,0,296.06,408.18,0.0,0.0,0.000,483894.6,483894.6,13319,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,75,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456443022,189809.00
02/25/2016 18:30,2,0.098,ALERT,212.83,302.37,59.991,1456443003,"201051344000579","219011344069620",28.75,0.50,0,300.27,339.34,2.9,0.8,0.000,328552.0,328552.0,19315,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1456443024,189810.00
02/25/2016 18:30,2,0.111,ALERT,211.48,299.67,60.002,1456443003,"201051344000890","219011344069620",29.44,1.00,0,297.87,339.34,3.4,1.3,0.000,325308.4,325308.4,23849,0,0,0,L,1122011218,0,122.01,120.42,0100,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1456443026,189811.00
02/25/2016 18:30,2,0.100,ALERT,211.93,299.67,59.954,1456443003,"201051344000438","219011344069620",29.04,0.50,0,297.57,337.54,3.0,0.9,0.000,327461.6,327461.6,23845,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1456443028,189812.00
02/25/2016 18:30,2,0.139,ALERT,211.93,299.07,59.975,1456443003,"201051344000417","219011344069620",28.82,1.00,0,296.96,336.94,4.1,2.0,0.000,321319.3,321319.3,23999,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1456443030,189813.00
02/25/2016 18:30,2,0.021,ALERT,211.03,299.07,59.981,1456443003,"274151322000083","219011344069620",27.51,2.50,0,296.96,327.02,0.0,0.0,0.000,595699.0,595699.0,12888,0,0,0,L,1151911521,0,120.65,122.23,0100,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1456443031,189814.00
02/25/2016 18:30,2,0.018,ALERT,211.93,298.47,60.018,1456443003,"274151322000076","219011344069620",28.61,2.50,0,296.66,339.04,0.0,0.0,0.000,633886.5,633886.5,12887,0,0,0,L,1151911521,0,121.33,122.68,0100,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1456443033,189815.00
02/25/2016 18:30,2,0.014,ALERT,211.25,299.37,59.991,1456443003,"274151322000095","219011344069620",27.81,1.50,0,297.57,337.24,0.0,0.0,0.000,627173.1,627173.1,12775,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1456443036,189816.00
02/25/2016 18:30,2,0.066,ALERT,212.61,301.77,59.981,1456443003,"201051344000988","219011344069620",29.34,0.50,0,297.26,341.75,2.0,0.0,0.000,311604.2,311604.2,19389,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1456443038,189817.00
02/25/2016 18:30,2,0.074,ALERT,211.48,298.47,59.981,1456443003,"201051344001025","219011344069620",29.28,0.00,0,296.96,336.94,2.2,0.2,0.000,325000.1,325000.1,23907,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1456443040,189818.00
02/25/2016 18:30,2,0.096,ALERT,212.61,302.07,59.975,1456443003,"201051344000458","219011344069620",28.82,1.50,0,299.67,340.55,2.8,0.8,0.000,322131.2,322131.2,19299,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1456443042,189819.00
02/25/2016 18:30,2,0.064,ALERT,213.51,301.77,60.002,1456443003,"201051344000853","219011344069620",29.54,0.00,0,299.67,340.55,2.0,0.0,0.000,320346.4,320346.4,18927,0,0,0,L,1122011218,0,122.01,122.46,0100,-1,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1456443044,189820.00
02/25/2016 18:30,2,0.074,ALERT,211.93,299.37,59.996,1456443003,"201051344000685","219011344069620",28.80,0.50,0,297.57,338.14,2.2,0.2,0.000,327256.5,327256.5,23716,0,0,0,L,1122011218,0,122.46,120.88,0100,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1456443046,189821.00
02/25/2016 18:30,2,0.062,ALERT,211.93,299.07,59.991,1456443003,"201051344000917","219011344069620",28.55,1.50,0,296.36,336.34,1.8,0.0,0.000,324617.4,324617.4,23715,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1456443048,189822.00
02/25/2016 18:30,2,0.059,ALERT,211.93,299.67,59.965,1456443003,"201051344001145","219011344069620",29.12,0.50,0,297.87,338.44,1.7,0.0,0.000,329718.0,329718.0,23573,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1456443049,189823.00
02/25/2016 18:30,2,0.094,ALERT,211.70,298.77,60.039,1456443003,"201051344000651","219011344069620",26.18,-0.50,0,296.96,337.54,2.4,0.4,0.000,321340.9,321340.9,23946,0,0,0,L,1122011218,0,122.23,120.65,0100,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1456443051,189824.00
02/25/2016 18:30,2,0.000,ALERT,210.57,297.57,59.970,1456443003,"274151322000088","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,578402.9,578402.9,12589,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1456443053,189825.00
02/25/2016 18:30,2,0.000,ALERT,211.70,297.26,60.018,1456443003,"274151322000068","219011344069620",0.00,3.30,0,296.06,406.97,0.0,0.0,0.000,483844.1,483844.1,13496,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,66,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456443055,189826.00
02/25/2016 18:30,2,0.062,ALERT,211.03,299.07,59.986,1456443003,"201051344001135","219011344069620",29.36,0.50,0,297.57,336.94,1.9,0.0,0.000,317994.7,317994.7,23916,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1456443057,189827.00
02/25/2016 18:30,2,0.084,ALERT,212.38,302.37,59.959,1456443003,"201051344000594","219011344069620",29.54,0.50,0,299.37,339.65,2.6,0.6,0.000,324127.5,324127.5,19327,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1456443058,189828.00
02/25/2016 18:30,2,0.066,ALERT,211.48,299.07,59.981,1456443003,"201051344001203","219011344069620",28.43,0.00,0,296.96,338.74,1.9,0.0,0.000,324308.9,324308.9,23893,0,0,0,L,1122011218,0,122.01,120.65,0100,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1456443060,189829.00
02/25/2016 18:30,2,0.016,ALERT,211.25,298.77,59.996,1456443003,"274151322000054","219011344069620",26.92,2.50,0,296.66,317.40,0.0,0.0,0.000,590970.1,590970.1,12620,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456443062,189830.00
02/25/2016 18:30,2,0.074,ALERT,213.06,301.47,59.970,1456443003,"201051344000867","219011344069620",28.29,1.00,0,298.77,338.44,2.1,0.1,0.000,312762.8,312762.8,19357,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1456443064,189831.00
02/25/2016 18:30,2,0.139,ALERT,211.70,299.67,59.938,1456443003,"201051344001093","219011344069620",28.15,1.00,0,297.26,337.24,4.0,1.9,0.000,323044.7,323044.7,23775,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1456443066,189832.00
02/25/2016 18:30,2,0.008,ALERT,212.61,301.47,59.991,1456443003,"201051344000900","219011344069620",28.47,0.00,0,299.37,338.44,0.2,0.0,0.000,329294.0,329294.0,18769,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1456443067,189833.00
02/25/2016 18:30,2,0.096,ALERT,212.83,301.17,59.996,1456443003,"201051344000648","219011344069620",29.16,-1.00,0,298.77,340.55,2.9,0.8,0.000,321229.0,321229.0,19036,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1456443069,189834.00
02/25/2016 18:30,2,0.092,ALERT,212.61,302.37,59.991,1456443003,"201051344000569","219011344069620",29.46,0.50,0,300.27,338.74,2.8,0.7,0.000,330135.5,330135.5,18716,0,0,0,L,1122011218,0,120.88,122.23,0100,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1456443071,189835.00
02/25/2016 18:30,2,0.068,ALERT,212.61,302.07,59.986,1456443003,"201051344000983","219011344069620",28.82,0.50,0,299.97,338.14,2.0,0.0,0.000,321901.8,321901.8,19160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1456443073,189836.00
02/25/2016 18:30,2,0.055,ALERT,212.61,301.47,60.012,1456443003,"201051344001158","219011344069620",28.96,-0.50,0,299.37,339.04,1.6,0.0,0.000,317539.1,317539.1,19369,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1456443075,189837.00
02/25/2016 18:30,2,0.096,ALERT,213.29,302.37,59.938,1456443003,"201051344000576","219011344069620",27.85,0.00,0,299.67,337.84,2.7,0.7,0.000,322993.6,322993.6,18834,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1456443077,189838.00
02/25/2016 18:30,2,0.000,ALERT,211.25,298.17,59.991,1456443003,"274151322000087","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,566132.6,566132.6,12664,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1456443078,189839.00
02/25/2016 18:30,2,0.080,ALERT,212.16,300.27,59.991,1456443003,"201051344000582","219011344069620",28.78,0.00,0,298.17,301.77,2.4,0.3,0.000,317290.1,317290.1,23895,0,0,0,L,1122011218,1,122.01,121.33,0100,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1456443080,189840.00
02/25/2016 18:30,2,0.070,ALERT,212.83,302.68,59.959,1456443003,"201051344000868","219011344069620",28.65,0.00,0,300.57,304.48,2.1,0.1,0.000,313406.5,313406.5,19111,0,0,0,L,1122011218,2,121.10,122.46,0100,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1456443083,189841.00
02/25/2016 18:45,2,0.000,ALERT,212.16,300.57,59.981,1456443903,"201051344000645","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,322021.8,322021.8,18980,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1456443905,189842.00
02/25/2016 18:45,2,0.000,ALERT,210.12,297.26,59.954,1456443903,"274151322000085","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,593848.6,593848.6,12639,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1456443907,189843.00
02/25/2016 18:45,2,0.000,ALERT,212.16,299.97,59.965,1456443903,"201051344000633","219011344069620",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,313640.9,313640.9,19390,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1456443909,189844.00
02/25/2016 18:45,2,0.000,ALERT,211.70,300.27,60.007,1456443903,"201051344000469","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,314460.7,314460.7,19383,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1456443910,189845.00
02/25/2016 18:45,2,0.000,ALERT,210.57,298.17,59.938,1456443903,"201051344000646","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,319818.0,319818.0,23912,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1456443912,189846.00
02/25/2016 18:45,2,0.000,ALERT,210.12,296.96,59.959,1456443903,"274151322000052","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,601542.1,601542.1,12849,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1456443914,189847.00
02/25/2016 18:45,2,0.000,ALERT,211.25,298.77,59.949,1456443903,"201051344000585","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,324831.2,324831.2,23919,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1456443916,189848.00
02/25/2016 18:45,2,0.000,ALERT,210.80,298.47,59.959,1456443903,"201051344001230","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,323738.0,323738.0,23696,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1456443918,189849.00
02/25/2016 18:45,2,0.000,ALERT,211.48,299.37,59.944,1456443903,"201051344000582","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,317290.1,317290.1,23897,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1456443920,189850.00
02/25/2016 18:45,2,0.000,ALERT,210.57,298.17,59.949,1456443903,"201051344000955","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,327891.8,327891.8,23831,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1456443921,189851.00
02/25/2016 18:45,2,0.000,ALERT,210.35,297.26,59.938,1456443903,"274151322000094","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,483894.6,483894.6,13321,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456443923,189852.00
02/25/2016 18:45,2,0.000,ALERT,211.93,301.17,59.981,1456443903,"201051344000579","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,328552.1,328552.1,19317,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1456443925,189853.00
02/25/2016 18:45,2,0.000,ALERT,210.80,298.47,59.959,1456443903,"201051344000890","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,325308.4,325308.4,23851,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1456443927,189854.00
02/25/2016 18:45,2,0.000,ALERT,211.03,298.47,59.954,1456443903,"201051344000438","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,327461.7,327461.7,23847,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1456443929,189855.00
02/25/2016 18:45,2,0.000,ALERT,211.03,297.57,59.954,1456443903,"201051344000417","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,321319.4,321319.4,24001,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1456443930,189856.00
02/25/2016 18:45,2,0.000,ALERT,210.35,297.26,59.975,1456443903,"274151322000083","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,595699.0,595699.0,12890,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1456443932,189857.00
02/25/2016 18:45,2,0.000,ALERT,210.80,297.87,59.975,1456443903,"274151322000076","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,633886.5,633886.5,12889,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1456443934,189858.00
02/25/2016 18:45,2,0.000,ALERT,211.48,300.57,59.981,1456443903,"201051344000868","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,313406.5,313406.5,19113,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1456443936,189859.00
02/25/2016 18:45,2,0.000,ALERT,210.12,298.77,59.970,1456443903,"274151322000095","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,627173.1,627173.1,12777,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1456443938,189860.00
02/25/2016 18:45,2,0.000,ALERT,211.48,299.97,60.007,1456443903,"201051344000988","219011344069620",0.00,0.00,0,296.06,303.58,0.0,0.0,0.000,311604.2,311604.2,19391,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1456443940,189861.00
02/25/2016 18:45,2,0.000,ALERT,210.35,296.96,60.007,1456443903,"201051344001025","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,325000.1,325000.1,23909,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1456443942,189862.00
02/25/2016 18:45,2,0.000,ALERT,211.48,300.27,59.986,1456443903,"201051344000458","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,322131.3,322131.3,19301,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1456443943,189863.00
