ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 18:45,2,0.000,ALERT,212.16,299.97,59.996,1456443903,"201051344000853","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,320346.4,320346.4,18929,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1456443945,189864.00
02/25/2016 18:45,2,0.000,ALERT,211.25,298.17,59.996,1456443903,"201051344000685","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,327256.5,327256.5,23718,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1456443947,189865.00
02/25/2016 18:45,2,0.000,ALERT,210.80,297.57,59.991,1456443903,"201051344000917","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,324617.4,324617.4,23717,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1456443949,189866.00
02/25/2016 18:45,2,0.000,ALERT,211.03,298.17,59.986,1456443903,"201051344001145","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,329718.0,329718.0,23575,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1456443951,189867.00
02/25/2016 18:45,2,0.000,ALERT,210.80,297.57,60.023,1456443903,"201051344000651","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,321340.9,321340.9,23948,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1456443952,189868.00
02/25/2016 18:45,2,0.000,ALERT,209.90,297.26,59.922,1456443903,"274151322000088","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,578402.9,578402.9,12591,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456443954,189869.00
02/25/2016 18:45,2,0.000,ALERT,210.80,296.96,59.954,1456443903,"274151322000068","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,483844.1,483844.1,13498,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456443956,189870.00
02/25/2016 18:45,2,0.000,ALERT,210.35,298.17,59.938,1456443903,"201051344001135","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,317994.7,317994.7,23918,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1456443958,189871.00
02/25/2016 18:45,2,0.000,ALERT,211.25,300.57,59.981,1456443903,"201051344000594","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,324127.5,324127.5,19329,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1456443959,189872.00
02/25/2016 18:45,2,0.000,ALERT,210.80,297.87,59.949,1456443903,"201051344001203","219011344069620",0.00,-0.50,0,296.36,303.28,0.0,0.0,0.000,324308.9,324308.9,23895,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1456443961,189873.00
02/25/2016 18:45,2,0.000,ALERT,209.90,297.57,59.991,1456443903,"274151322000054","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,590970.1,590970.1,12622,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1456443963,189874.00
02/25/2016 18:45,2,0.000,ALERT,211.93,299.67,59.986,1456443903,"201051344000867","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,312762.8,312762.8,19359,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1456443965,189875.00
02/25/2016 18:45,2,0.000,ALERT,210.57,297.87,59.975,1456443903,"201051344001093","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,323044.8,323044.8,23777,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1456443967,189876.00
02/25/2016 18:45,2,0.000,ALERT,211.25,299.97,60.007,1456443903,"201051344000900","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,329294.0,329294.0,18771,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1456443969,189877.00
02/25/2016 18:45,2,0.000,ALERT,211.70,299.07,59.928,1456443903,"201051344000648","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,321229.0,321229.0,19038,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1456443971,189878.00
02/25/2016 18:45,2,0.000,ALERT,211.48,300.27,59.949,1456443903,"201051344000569","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,330135.5,330135.5,18718,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1456443972,189879.00
02/25/2016 18:45,2,0.000,ALERT,211.48,299.97,59.965,1456443903,"201051344000983","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,321901.8,321901.8,19162,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1456443974,189880.00
02/25/2016 18:45,2,0.000,ALERT,211.48,299.67,59.954,1456443903,"201051344001158","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,317539.1,317539.1,19371,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1456443976,189881.00
02/25/2016 18:45,2,0.000,ALERT,211.93,300.57,59.970,1456443903,"201051344000576","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,322993.6,322993.6,18836,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1456443978,189882.00
02/25/2016 18:45,2,0.000,ALERT,209.90,296.06,59.975,1456443903,"274151322000087","219011344069620",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,566132.6,566132.6,12666,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456443980,189883.00
02/25/2016 19:00,2,0.000,ALERT,212.61,300.87,59.981,1456444804,"201051344000645","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,322021.8,322021.8,18982,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444806,189884.00
02/25/2016 19:00,2,0.000,ALERT,211.03,298.47,60.002,1456444804,"274151322000085","219011344069620",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,593848.6,593848.6,12641,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444807,189885.00
02/25/2016 19:00,2,0.000,ALERT,212.83,300.87,60.034,1456444804,"201051344000633","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,313640.9,313640.9,19392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444809,189886.00
02/25/2016 19:00,2,0.000,ALERT,212.16,300.57,59.981,1456444804,"201051344000469","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,314460.7,314460.7,19385,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444811,189887.00
02/25/2016 19:00,2,0.000,ALERT,210.80,298.17,60.012,1456444804,"201051344000646","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,319818.0,319818.0,23914,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444813,189888.00
02/25/2016 19:00,2,0.000,ALERT,210.80,298.47,59.981,1456444804,"274151322000052","219011344069620",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,601542.1,601542.1,12851,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444815,189889.00
02/25/2016 19:00,2,0.000,ALERT,211.03,298.47,59.965,1456444804,"201051344000585","219011344069620",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,324831.2,324831.2,23921,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444816,189890.00
02/25/2016 19:00,2,0.000,ALERT,211.03,298.77,59.981,1456444804,"201051344001230","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,323738.0,323738.0,23698,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444818,189891.00
02/25/2016 19:00,2,0.000,ALERT,211.48,299.07,59.975,1456444804,"201051344000582","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,317290.1,317290.1,23899,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444821,189892.00
02/25/2016 19:00,2,0.000,ALERT,210.57,298.17,60.007,1456444804,"201051344000955","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,327891.8,327891.8,23833,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444822,189893.00
02/25/2016 19:00,2,0.000,ALERT,211.03,297.87,60.007,1456444804,"274151322000094","219011344069620",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,483894.6,483894.6,13323,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444824,189894.00
02/25/2016 19:00,2,0.000,ALERT,212.16,301.47,59.996,1456444804,"201051344000579","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,328552.1,328552.1,19319,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444826,189895.00
02/25/2016 19:00,2,0.000,ALERT,210.80,298.77,59.996,1456444804,"201051344000890","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,325308.4,325308.4,23853,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444828,189896.00
02/25/2016 19:00,2,0.000,ALERT,211.03,298.17,60.007,1456444804,"201051344000438","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,327461.7,327461.7,23849,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444830,189897.00
02/25/2016 19:00,2,0.000,ALERT,211.03,297.57,59.996,1456444804,"201051344000417","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,321319.4,321319.4,24003,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444832,189898.00
02/25/2016 19:00,2,0.000,ALERT,211.03,299.07,60.023,1456444804,"274151322000083","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,595699.0,595699.0,12892,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444833,189899.00
02/25/2016 19:00,2,0.000,ALERT,211.48,298.17,59.938,1456444804,"274151322000076","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,633886.5,633886.5,12891,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444835,189900.00
02/25/2016 19:00,2,0.000,ALERT,211.93,301.47,60.023,1456444804,"201051344000868","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,313406.5,313406.5,19115,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444837,189901.00
02/25/2016 19:00,2,0.000,ALERT,210.80,298.77,59.965,1456444804,"274151322000095","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,627173.1,627173.1,12779,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444839,189902.00
02/25/2016 19:00,2,0.000,ALERT,211.48,300.27,60.044,1456444804,"201051344000988","219011344069620",0.00,-0.50,0,295.16,302.37,0.0,0.0,0.000,311604.2,311604.2,19393,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444841,189903.00
02/25/2016 19:00,2,0.000,ALERT,210.80,297.57,59.954,1456444804,"201051344001025","219011344069620",0.00,-1.00,0,294.86,300.87,0.0,0.0,0.000,325000.1,325000.1,23911,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444843,189904.00
02/25/2016 19:00,2,0.000,ALERT,211.93,300.87,60.012,1456444804,"201051344000458","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,322131.3,322131.3,19303,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444844,189905.00
02/25/2016 19:00,2,0.000,ALERT,212.61,300.87,59.986,1456444804,"201051344000853","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,320346.4,320346.4,18931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444846,189906.00
02/25/2016 19:00,2,0.000,ALERT,211.25,298.17,59.981,1456444804,"201051344000685","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,327256.5,327256.5,23720,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444848,189907.00
02/25/2016 19:00,2,0.000,ALERT,211.03,297.57,60.018,1456444804,"201051344000917","219011344069620",0.00,0.50,0,294.56,299.67,0.0,0.0,0.000,324617.4,324617.4,23719,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444850,189908.00
02/25/2016 19:00,2,0.000,ALERT,211.03,298.17,59.981,1456444804,"201051344001145","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,329718.0,329718.0,23577,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444852,189909.00
02/25/2016 19:00,2,0.000,ALERT,210.80,297.57,59.996,1456444804,"201051344000651","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,321340.9,321340.9,23950,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444853,189910.00
02/25/2016 19:00,2,0.000,ALERT,210.57,297.87,60.018,1456444804,"274151322000088","219011344069620",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,578402.9,578402.9,12593,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444855,189911.00
02/25/2016 19:00,2,0.000,ALERT,211.70,297.26,60.002,1456444804,"274151322000068","219011344069620",0.00,1.00,0,294.86,299.37,0.0,0.0,0.000,483844.1,483844.1,13500,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444857,189912.00
02/25/2016 19:00,2,0.000,ALERT,210.57,298.17,60.018,1456444804,"201051344001135","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,317994.7,317994.7,23920,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444859,189913.00
02/25/2016 19:00,2,0.000,ALERT,211.70,301.17,60.023,1456444804,"201051344000594","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,324127.5,324127.5,19331,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444860,189914.00
02/25/2016 19:00,2,0.000,ALERT,210.80,297.57,60.007,1456444804,"201051344001203","219011344069620",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,324308.9,324308.9,23897,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444862,189915.00
02/25/2016 19:00,2,0.000,ALERT,210.80,298.17,60.028,1456444804,"274151322000054","219011344069620",0.00,1.00,0,295.16,300.57,0.0,0.0,0.000,590970.1,590970.1,12624,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444864,189916.00
02/25/2016 19:00,2,0.000,ALERT,212.16,300.57,60.034,1456444804,"201051344000867","219011344069620",0.00,0.50,0,296.96,303.28,0.0,0.0,0.000,312762.8,312762.8,19361,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444866,189917.00
02/25/2016 19:00,2,0.000,ALERT,210.80,297.87,59.965,1456444804,"201051344001093","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,323044.8,323044.8,23779,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444868,189918.00
02/25/2016 19:00,2,0.000,ALERT,211.70,301.17,60.018,1456444804,"201051344000900","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,329294.0,329294.0,18773,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444870,189919.00
02/25/2016 19:00,2,0.000,ALERT,212.16,300.27,60.012,1456444804,"201051344000648","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,321229.0,321229.0,19040,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444871,189920.00
02/25/2016 19:00,2,0.000,ALERT,211.93,301.47,59.922,1456444804,"201051344000569","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,330135.5,330135.5,18720,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444873,189921.00
02/25/2016 19:00,2,0.000,ALERT,211.93,301.17,60.007,1456444804,"201051344000983","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,321901.8,321901.8,19164,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444875,189922.00
02/25/2016 19:00,2,0.000,ALERT,212.16,300.87,60.012,1456444804,"201051344001158","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,317539.1,317539.1,19373,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444877,189923.00
02/25/2016 19:00,2,0.000,ALERT,212.38,301.17,60.023,1456444804,"201051344000576","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,322993.6,322993.6,18838,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456444879,189924.00
02/25/2016 19:00,2,0.000,ALERT,211.03,297.26,60.018,1456444804,"274151322000087","219011344069620",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,566132.6,566132.6,12668,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456444881,189925.00
02/25/2016 19:15,2,0.000,ALERT,212.61,300.87,59.986,1456445703,"201051344000645","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,322021.8,322021.8,18984,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445705,189926.00
02/25/2016 19:15,2,0.000,ALERT,211.25,298.47,59.991,1456445703,"274151322000085","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,593848.6,593848.6,12643,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445707,189927.00
02/25/2016 19:15,2,0.000,ALERT,212.61,300.57,59.991,1456445703,"201051344000633","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,313640.9,313640.9,19394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445709,189928.00
02/25/2016 19:15,2,0.000,ALERT,212.16,300.87,59.986,1456445703,"201051344000469","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,314460.7,314460.7,19387,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445711,189929.00
02/25/2016 19:15,2,0.000,ALERT,211.03,298.77,59.981,1456445703,"201051344000646","219011344069620",0.00,-1.50,0,295.46,308.39,0.0,0.0,0.000,319818.0,319818.0,23916,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456445712,189930.00
02/25/2016 19:15,2,0.000,ALERT,211.03,298.17,59.986,1456445703,"274151322000052","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,601542.1,601542.1,12853,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445714,189931.00
02/25/2016 19:15,2,0.000,ALERT,211.25,298.77,59.996,1456445703,"201051344000585","219011344069620",0.00,-0.50,0,295.46,307.78,0.0,0.0,0.000,324831.2,324831.2,23923,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445716,189932.00
02/25/2016 19:15,2,0.000,ALERT,211.03,298.77,59.975,1456445703,"201051344001230","219011344069620",0.00,-1.00,0,296.06,308.99,0.0,0.0,0.000,323738.0,323738.0,23700,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445718,189933.00
02/25/2016 19:15,2,0.000,ALERT,211.48,299.37,59.991,1456445703,"201051344000582","219011344069620",0.00,-1.50,0,296.96,308.99,0.0,0.0,0.000,317290.1,317290.1,23901,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456445720,189934.00
02/25/2016 19:15,2,0.000,ALERT,210.80,298.47,59.986,1456445703,"201051344000955","219011344069620",0.00,-1.00,0,295.76,308.09,0.0,0.0,0.000,327891.8,327891.8,23835,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445722,189935.00
02/25/2016 19:15,2,0.000,ALERT,211.25,297.87,60.002,1456445703,"274151322000094","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,483894.6,483894.6,13325,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445723,189936.00
02/25/2016 19:15,2,0.000,ALERT,212.16,301.47,59.991,1456445703,"201051344000579","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,328552.1,328552.1,19321,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445725,189937.00
02/25/2016 19:15,2,0.000,ALERT,211.03,298.77,60.028,1456445703,"201051344000890","219011344069620",0.00,-0.50,0,296.36,308.99,0.0,0.0,0.000,325308.4,325308.4,23855,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445727,189938.00
02/25/2016 19:15,2,0.000,ALERT,211.25,298.47,59.986,1456445703,"201051344000438","219011344069620",0.00,-1.50,0,296.36,308.09,0.0,0.0,0.000,327461.7,327461.7,23851,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445729,189939.00
02/25/2016 19:15,2,0.000,ALERT,211.48,298.17,59.991,1456445703,"201051344000417","219011344069620",0.00,-1.00,0,295.16,307.78,0.0,0.0,0.000,321319.4,321319.4,24005,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445731,189940.00
02/25/2016 19:15,2,0.000,ALERT,211.25,299.07,59.986,1456445703,"274151322000083","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,595699.0,595699.0,12894,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445733,189941.00
02/25/2016 19:15,2,0.000,ALERT,211.70,297.87,59.996,1456445703,"274151322000076","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,633886.5,633886.5,12893,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445735,189942.00
02/25/2016 19:15,2,0.000,ALERT,212.16,301.47,59.986,1456445703,"201051344000868","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,313406.5,313406.5,19117,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456445737,189943.00
02/25/2016 19:15,2,0.000,ALERT,211.25,299.37,59.986,1456445703,"274151322000095","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,627173.1,627173.1,12781,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445739,189944.00
02/25/2016 19:15,2,0.000,ALERT,211.93,300.57,59.954,1456445703,"201051344000988","219011344069620",0.00,-0.50,0,295.76,302.37,0.0,0.0,0.000,311604.2,311604.2,19395,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445741,189945.00
02/25/2016 19:15,2,0.000,ALERT,211.03,297.87,59.986,1456445703,"201051344001025","219011344069620",0.00,-1.50,0,295.46,307.78,0.0,0.0,0.000,325000.1,325000.1,23913,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445742,189946.00
02/25/2016 19:15,2,0.000,ALERT,211.93,300.87,59.996,1456445703,"201051344000458","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,322131.3,322131.3,19305,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445744,189947.00
02/25/2016 19:15,2,0.000,ALERT,212.61,300.87,59.986,1456445703,"201051344000853","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,320346.4,320346.4,18933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445746,189948.00
02/25/2016 19:15,2,0.000,ALERT,211.48,298.47,59.991,1456445703,"201051344000685","219011344069620",0.00,-1.00,0,295.76,308.99,0.0,0.0,0.000,327256.5,327256.5,23722,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445748,189949.00
02/25/2016 19:15,2,0.000,ALERT,211.25,298.17,59.991,1456445703,"201051344000917","219011344069620",0.00,0.50,0,294.26,307.48,0.0,0.0,0.000,324617.4,324617.4,23721,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445750,189950.00
02/25/2016 19:15,2,0.000,ALERT,211.48,298.47,59.954,1456445703,"201051344001145","219011344069620",0.00,-1.00,0,296.36,308.99,0.0,0.0,0.000,329718.0,329718.0,23579,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445751,189951.00
02/25/2016 19:15,2,0.000,ALERT,211.25,297.87,59.996,1456445703,"201051344000651","219011344069620",0.00,-2.00,0,295.16,307.18,0.0,0.0,0.000,321340.9,321340.9,23952,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445753,189952.00
02/25/2016 19:15,2,0.000,ALERT,210.80,298.17,59.986,1456445703,"274151322000088","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,578402.9,578402.9,12595,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445755,189953.00
02/25/2016 19:15,2,0.000,ALERT,211.93,297.87,60.012,1456445703,"274151322000068","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,483844.1,483844.1,13502,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445757,189954.00
02/25/2016 19:15,2,0.000,ALERT,210.80,298.17,59.996,1456445703,"201051344001135","219011344069620",0.00,-1.00,0,296.06,307.78,0.0,0.0,0.000,317994.7,317994.7,23922,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456445758,189955.00
02/25/2016 19:15,2,0.000,ALERT,211.93,301.47,59.986,1456445703,"201051344000594","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,324127.5,324127.5,19333,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456445760,189956.00
02/25/2016 19:15,2,0.000,ALERT,211.25,298.17,60.002,1456445703,"201051344001203","219011344069620",0.00,-1.00,0,295.46,308.69,0.0,0.0,0.000,324308.9,324308.9,23899,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445762,189957.00
02/25/2016 19:15,2,0.000,ALERT,211.03,298.17,60.002,1456445703,"274151322000054","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,590970.1,590970.1,12626,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445764,189958.00
02/25/2016 19:15,2,0.000,ALERT,212.38,300.57,59.986,1456445703,"201051344000867","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,312762.8,312762.8,19363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445766,189959.00
02/25/2016 19:15,2,0.000,ALERT,211.25,298.77,60.002,1456445703,"201051344001093","219011344069620",0.00,0.00,0,295.76,307.78,0.0,0.0,0.000,323044.8,323044.8,23781,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445767,189960.00
02/25/2016 19:15,2,0.000,ALERT,212.16,301.47,59.959,1456445703,"201051344000900","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,329294.0,329294.0,18775,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445769,189961.00
02/25/2016 19:15,2,0.000,ALERT,212.38,301.17,60.007,1456445703,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,321229.0,321229.0,19042,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445771,189962.00
02/25/2016 19:15,2,0.000,ALERT,212.16,302.07,59.965,1456445703,"201051344000569","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,330135.5,330135.5,18722,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445773,189963.00
02/25/2016 19:15,2,0.000,ALERT,212.16,301.77,60.007,1456445703,"201051344000983","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,321901.8,321901.8,19166,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445775,189964.00
02/25/2016 19:15,2,0.000,ALERT,212.38,301.17,60.007,1456445703,"201051344001158","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,317539.1,317539.1,19375,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456445777,189965.00
02/25/2016 19:15,2,0.000,ALERT,212.83,301.77,60.012,1456445703,"201051344000576","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,322993.6,322993.6,18840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445778,189966.00
02/25/2016 19:15,2,0.000,ALERT,211.25,297.57,60.012,1456445703,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.67,0.0,0.0,0.000,566132.6,566132.6,12670,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456445780,189967.00
02/25/2016 19:30,2,0.000,ALERT,212.61,300.87,60.018,1456446603,"201051344000645","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,322021.8,322021.8,18986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446605,189968.00
02/25/2016 19:30,2,0.000,ALERT,211.48,298.77,60.023,1456446603,"274151322000085","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,593848.6,593848.6,12645,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446606,189969.00
02/25/2016 19:30,2,0.000,ALERT,212.83,300.57,59.965,1456446603,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,313640.9,313640.9,19396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446608,189970.00
02/25/2016 19:30,2,0.000,ALERT,212.38,300.87,59.975,1456446603,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,314460.7,314460.7,19389,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446610,189971.00
02/25/2016 19:30,2,0.000,ALERT,211.25,298.77,59.954,1456446603,"201051344000646","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,319818.0,319818.0,23918,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456446612,189972.00
02/25/2016 19:30,2,0.000,ALERT,211.03,298.77,59.938,1456446603,"274151322000052","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,601542.1,601542.1,12855,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446614,189973.00
02/25/2016 19:30,2,0.000,ALERT,211.70,299.37,59.938,1456446603,"201051344000585","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,324831.2,324831.2,23925,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446616,189974.00
02/25/2016 19:30,2,0.000,ALERT,211.48,299.37,59.981,1456446603,"201051344001230","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,323738.0,323738.0,23702,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456446617,189975.00
02/25/2016 19:30,2,0.000,ALERT,211.93,299.97,60.012,1456446603,"201051344000582","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,317290.1,317290.1,23903,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446619,189976.00
02/25/2016 19:30,2,0.000,ALERT,211.03,298.77,59.981,1456446603,"201051344000955","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,327891.8,327891.8,23837,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456446621,189977.00
02/25/2016 19:30,2,0.000,ALERT,211.48,298.77,59.986,1456446603,"274151322000094","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,483894.6,483894.6,13327,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456446623,189978.00
02/25/2016 19:30,2,0.000,ALERT,212.38,301.47,59.986,1456446603,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,328552.1,328552.1,19323,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446625,189979.00
02/25/2016 19:30,2,0.000,ALERT,211.25,299.07,59.970,1456446603,"201051344000890","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,325308.4,325308.4,23857,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446626,189980.00
02/25/2016 19:30,2,0.000,ALERT,211.48,298.77,59.991,1456446603,"201051344000438","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,327461.7,327461.7,23853,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446628,189981.00
02/25/2016 19:30,2,0.000,ALERT,211.70,298.47,59.986,1456446603,"201051344000417","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,321319.4,321319.4,24007,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446630,189982.00
02/25/2016 19:30,2,0.000,ALERT,211.48,299.07,59.986,1456446603,"274151322000083","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,595699.0,595699.0,12896,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446632,189983.00
02/25/2016 19:30,2,0.000,ALERT,211.93,298.47,59.986,1456446603,"274151322000076","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,633886.5,633886.5,12895,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446634,189984.00
02/25/2016 19:30,2,0.000,ALERT,212.38,301.77,59.986,1456446603,"201051344000868","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,313406.5,313406.5,19119,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446636,189985.00
02/25/2016 19:30,2,0.000,ALERT,211.48,299.97,59.986,1456446603,"274151322000095","219011344069620",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,627173.1,627173.1,12783,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446637,189986.00
02/25/2016 19:30,2,0.000,ALERT,211.93,300.57,59.991,1456446603,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,311604.2,311604.2,19397,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446639,189987.00
02/25/2016 19:30,2,0.000,ALERT,211.25,297.87,59.996,1456446603,"201051344001025","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,325000.1,325000.1,23915,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446641,189988.00
02/25/2016 19:30,2,0.000,ALERT,212.16,300.87,59.991,1456446603,"201051344000458","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,322131.3,322131.3,19307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446643,189989.00
02/25/2016 19:30,2,0.000,ALERT,212.61,300.57,59.986,1456446603,"201051344000853","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,320346.4,320346.4,18935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456446645,189990.00
02/25/2016 19:30,2,0.000,ALERT,211.93,299.07,59.981,1456446603,"201051344000685","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,327256.5,327256.5,23724,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456446647,189991.00
02/25/2016 19:30,2,0.000,ALERT,211.93,298.77,59.991,1456446603,"201051344000917","219011344069620",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,324617.4,324617.4,23723,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446649,189992.00
02/25/2016 19:30,2,0.000,ALERT,211.70,298.77,59.986,1456446603,"201051344001145","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,329718.0,329718.0,23581,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446650,189993.00
02/25/2016 19:30,2,0.000,ALERT,211.48,298.17,59.986,1456446603,"201051344000651","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,321340.9,321340.9,23954,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446652,189994.00
02/25/2016 19:30,2,0.000,ALERT,211.03,298.47,59.991,1456446603,"274151322000088","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,578402.9,578402.9,12597,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446654,189995.00
02/25/2016 19:30,2,0.000,ALERT,212.16,298.17,59.975,1456446603,"274151322000068","219011344069620",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,483844.1,483844.1,13504,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446656,189996.00
02/25/2016 19:30,2,0.000,ALERT,211.25,298.77,59.949,1456446603,"201051344001135","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,317994.7,317994.7,23924,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446657,189997.00
02/25/2016 19:30,2,0.000,ALERT,211.93,301.17,60.023,1456446603,"201051344000594","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,324127.5,324127.5,19335,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446659,189998.00
02/25/2016 19:30,2,0.000,ALERT,211.48,298.47,59.986,1456446603,"201051344001203","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,324308.9,324308.9,23901,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456446661,189999.00
02/25/2016 19:30,2,0.000,ALERT,211.25,299.07,59.986,1456446603,"274151322000054","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,590970.1,590970.1,12628,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446663,190000.00
02/25/2016 19:30,2,0.000,ALERT,212.61,300.57,59.996,1456446603,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,312762.8,312762.8,19365,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446665,190001.00
02/25/2016 19:30,2,0.000,ALERT,211.48,299.07,60.028,1456446603,"201051344001093","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,323044.8,323044.8,23783,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446667,190002.00
02/25/2016 19:30,2,0.000,ALERT,212.16,300.87,60.002,1456446603,"201051344000900","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,329294.0,329294.0,18777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456446669,190003.00
02/25/2016 19:30,2,0.000,ALERT,212.38,299.97,60.002,1456446603,"201051344000648","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,321229.0,321229.0,19044,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446670,190004.00
02/25/2016 19:30,2,0.000,ALERT,212.38,301.47,59.991,1456446603,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,330135.5,330135.5,18724,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446672,190005.00
02/25/2016 19:30,2,0.000,ALERT,212.16,300.87,59.991,1456446603,"201051344000983","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,321901.8,321901.8,19168,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446674,190006.00
02/25/2016 19:30,2,0.000,ALERT,212.38,300.57,59.991,1456446603,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,317539.1,317539.1,19377,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446676,190007.00
02/25/2016 19:30,2,0.000,ALERT,212.83,301.47,59.970,1456446603,"201051344000576","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,322993.6,322993.6,18842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456446678,190008.00
