ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 19:30,2,0.000,ALERT,211.48,298.17,59.981,1456446603,"274151322000087","219011344069620",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,566132.6,566132.6,12672,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456446680,190009.00
02/25/2016 19:45,2,0.000,ALERT,212.38,300.57,59.970,1456447504,"201051344000645","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,322021.8,322021.8,18988,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447506,190010.00
02/25/2016 19:45,2,0.000,ALERT,211.03,298.47,59.965,1456447504,"274151322000085","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,593848.6,593848.6,12647,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447507,190011.00
02/25/2016 19:45,2,0.000,ALERT,212.61,300.57,59.981,1456447504,"201051344000633","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,313640.9,313640.9,19398,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447509,190012.00
02/25/2016 19:45,2,0.000,ALERT,211.93,300.27,59.928,1456447504,"201051344000469","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,314460.7,314460.7,19391,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447511,190013.00
02/25/2016 19:45,2,0.000,ALERT,211.25,299.07,60.002,1456447504,"201051344000646","219011344069620",0.00,-1.50,0,296.36,305.98,0.0,0.0,0.000,319818.0,319818.0,23920,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447513,190014.00
02/25/2016 19:45,2,0.000,ALERT,210.80,297.87,59.922,1456447504,"274151322000052","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,601542.1,601542.1,12857,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447515,190015.00
02/25/2016 19:45,2,0.000,ALERT,211.70,299.37,59.949,1456447504,"201051344000585","219011344069620",0.00,-0.50,0,296.66,305.68,0.0,0.0,0.000,324831.2,324831.2,23927,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447516,190016.00
02/25/2016 19:45,2,0.000,ALERT,211.48,299.67,59.996,1456447504,"201051344001230","219011344069620",0.00,-1.00,0,297.26,306.88,0.0,0.0,0.000,323738.0,323738.0,23704,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447518,190017.00
02/25/2016 19:45,2,0.000,ALERT,211.70,299.67,59.965,1456447504,"201051344000582","219011344069620",0.00,-1.50,0,297.87,306.88,0.0,0.0,0.000,317290.1,317290.1,23905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447520,190018.00
02/25/2016 19:45,2,0.000,ALERT,211.03,299.07,59.965,1456447504,"201051344000955","219011344069620",0.00,-1.00,0,296.36,306.28,0.0,0.0,0.000,327891.8,327891.8,23839,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447522,190019.00
02/25/2016 19:45,2,0.000,ALERT,211.03,297.26,59.944,1456447504,"274151322000094","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,483894.6,483894.6,13329,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447524,190020.00
02/25/2016 19:45,2,0.000,ALERT,211.93,301.17,59.965,1456447504,"201051344000579","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,328552.1,328552.1,19325,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447526,190021.00
02/25/2016 19:45,2,0.000,ALERT,211.25,299.37,59.981,1456447504,"201051344000890","219011344069620",0.00,-0.50,0,297.26,307.78,0.0,0.0,0.000,325308.4,325308.4,23859,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447528,190022.00
02/25/2016 19:45,2,0.000,ALERT,211.48,299.07,59.959,1456447504,"201051344000438","219011344069620",0.00,-2.00,0,296.96,306.58,0.0,0.0,0.000,327461.7,327461.7,23855,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447529,190023.00
02/25/2016 19:45,2,0.000,ALERT,211.48,298.47,59.954,1456447504,"201051344000417","219011344069620",0.00,-1.00,0,296.36,305.98,0.0,0.0,0.000,321319.4,321319.4,24009,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447531,190024.00
02/25/2016 19:45,2,0.000,ALERT,211.03,298.77,59.949,1456447504,"274151322000083","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,595699.0,595699.0,12898,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447533,190025.00
02/25/2016 19:45,2,0.000,ALERT,211.70,298.77,59.981,1456447504,"274151322000076","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,633886.5,633886.5,12897,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447535,190026.00
02/25/2016 19:45,2,0.000,ALERT,212.16,301.17,59.959,1456447504,"201051344000868","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313406.5,313406.5,19121,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447537,190027.00
02/25/2016 19:45,2,0.000,ALERT,211.03,299.37,59.938,1456447504,"274151322000095","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,627173.1,627173.1,12785,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447539,190028.00
02/25/2016 19:45,2,0.000,ALERT,211.93,300.27,59.991,1456447504,"201051344000988","219011344069620",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,311604.2,311604.2,19399,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447541,190029.00
02/25/2016 19:45,2,0.000,ALERT,211.48,298.77,59.970,1456447504,"201051344001025","219011344069620",0.00,-2.00,0,296.06,306.58,0.0,0.0,0.000,325000.1,325000.1,23917,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447542,190030.00
02/25/2016 19:45,2,0.000,ALERT,211.93,300.57,59.954,1456447504,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,322131.3,322131.3,19309,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447544,190031.00
02/25/2016 19:45,2,0.000,ALERT,212.61,300.27,59.954,1456447504,"201051344000853","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,320346.4,320346.4,18937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447546,190032.00
02/25/2016 19:45,2,0.000,ALERT,211.70,299.37,59.933,1456447504,"201051344000685","219011344069620",0.00,-1.00,0,296.96,306.58,0.0,0.0,0.000,327256.5,327256.5,23726,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447548,190033.00
02/25/2016 19:45,2,0.000,ALERT,211.70,298.77,59.954,1456447504,"201051344000917","219011344069620",0.00,0.00,0,295.76,305.08,0.0,0.0,0.000,324617.4,324617.4,23725,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447549,190034.00
02/25/2016 19:45,2,0.000,ALERT,211.70,299.07,59.965,1456447504,"201051344001145","219011344069620",0.00,-1.50,0,297.26,307.48,0.0,0.0,0.000,329718.0,329718.0,23583,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447551,190035.00
02/25/2016 19:45,2,0.000,ALERT,211.48,298.17,59.965,1456447504,"201051344000651","219011344069620",0.00,-2.50,0,296.36,305.68,0.0,0.0,0.000,321340.9,321340.9,23956,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447553,190036.00
02/25/2016 19:45,2,0.000,ALERT,210.57,298.17,59.959,1456447504,"274151322000088","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,578402.9,578402.9,12599,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447555,190037.00
02/25/2016 19:45,2,0.000,ALERT,211.70,297.57,59.959,1456447504,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,483844.1,483844.1,13506,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447557,190038.00
02/25/2016 19:45,2,0.000,ALERT,211.03,299.07,59.970,1456447504,"201051344001135","219011344069620",0.00,-1.50,0,296.96,306.58,0.0,0.0,0.000,317994.7,317994.7,23926,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447559,190039.00
02/25/2016 19:45,2,0.000,ALERT,211.70,300.87,59.959,1456447504,"201051344000594","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,324127.5,324127.5,19337,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447561,190040.00
02/25/2016 19:45,2,0.000,ALERT,211.48,298.47,59.954,1456447504,"201051344001203","219011344069620",0.00,-1.50,0,296.96,307.48,0.0,0.0,0.000,324308.9,324308.9,23903,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447562,190041.00
02/25/2016 19:45,2,0.000,ALERT,210.80,297.87,59.991,1456447504,"274151322000054","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,590970.1,590970.1,12630,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447564,190042.00
02/25/2016 19:45,2,0.000,ALERT,212.38,300.27,59.959,1456447504,"201051344000867","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,312762.8,312762.8,19367,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447566,190043.00
02/25/2016 19:45,2,0.000,ALERT,211.48,299.07,59.996,1456447504,"201051344001093","219011344069620",0.00,0.00,0,296.96,305.98,0.0,0.0,0.000,323044.8,323044.8,23785,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447568,190044.00
02/25/2016 19:45,2,0.000,ALERT,211.93,300.57,59.970,1456447504,"201051344000900","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,329294.0,329294.0,18779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447570,190045.00
02/25/2016 19:45,2,0.000,ALERT,212.16,299.67,59.975,1456447504,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,321229.0,321229.0,19046,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447571,190046.00
02/25/2016 19:45,2,0.000,ALERT,212.16,301.17,59.970,1456447504,"201051344000569","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,330135.5,330135.5,18726,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447573,190047.00
02/25/2016 19:45,2,0.000,ALERT,211.93,300.57,59.922,1456447504,"201051344000983","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,321901.8,321901.8,19170,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447575,190048.00
02/25/2016 19:45,2,0.000,ALERT,212.16,300.57,59.959,1456447504,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,317539.1,317539.1,19379,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447577,190049.00
02/25/2016 19:45,2,0.000,ALERT,212.61,301.17,60.018,1456447504,"201051344000576","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,322993.6,322993.6,18844,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456447579,190050.00
02/25/2016 19:45,2,0.000,ALERT,211.03,297.57,59.959,1456447504,"274151322000087","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,566132.6,566132.6,12674,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456447580,190051.00
02/25/2016 20:00,2,0.000,ALERT,212.83,301.47,59.965,1456448404,"201051344000645","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,322021.8,322021.8,18990,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448406,190052.00
02/25/2016 20:00,2,0.000,ALERT,211.48,298.47,59.922,1456448404,"274151322000085","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,593848.6,593848.6,12649,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448408,190053.00
02/25/2016 20:00,2,0.000,ALERT,213.06,301.17,59.970,1456448404,"201051344000633","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,313640.9,313640.9,19400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448409,190054.00
02/25/2016 20:00,2,0.000,ALERT,212.38,301.47,59.970,1456448404,"201051344000469","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,314460.7,314460.7,19393,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448411,190055.00
02/25/2016 20:00,2,0.000,ALERT,211.25,299.37,60.018,1456448404,"201051344000646","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,319818.0,319818.0,23922,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448413,190056.00
02/25/2016 20:00,2,0.000,ALERT,211.03,298.77,59.970,1456448404,"274151322000052","219011344069620",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,601542.1,601542.1,12859,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448415,190057.00
02/25/2016 20:00,2,0.000,ALERT,211.48,299.07,59.996,1456448404,"201051344000585","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,324831.2,324831.2,23929,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456448417,190058.00
02/25/2016 20:00,2,0.000,ALERT,211.48,299.37,59.970,1456448404,"201051344001230","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,323738.0,323738.0,23706,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448418,190059.00
02/25/2016 20:00,2,0.000,ALERT,212.16,300.27,59.970,1456448404,"201051344000582","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,317290.1,317290.1,23907,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456448420,190060.00
02/25/2016 20:00,2,0.000,ALERT,211.03,299.37,59.975,1456448404,"201051344000955","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,327891.8,327891.8,23841,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448422,190061.00
02/25/2016 20:00,2,0.000,ALERT,211.25,298.47,59.975,1456448404,"274151322000094","219011344069620",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,483894.6,483894.6,13331,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448424,190062.00
02/25/2016 20:00,2,0.000,ALERT,212.16,301.77,59.981,1456448404,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,328552.1,328552.1,19327,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448426,190063.00
02/25/2016 20:00,2,0.000,ALERT,211.25,299.67,59.975,1456448404,"201051344000890","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,325308.4,325308.4,23861,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448427,190064.00
02/25/2016 20:00,2,0.000,ALERT,211.70,299.37,59.986,1456448404,"201051344000438","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,327461.7,327461.7,23857,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448429,190065.00
02/25/2016 20:00,2,0.000,ALERT,211.93,299.07,59.975,1456448404,"201051344000417","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,321319.4,321319.4,24011,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448431,190066.00
02/25/2016 20:00,2,0.000,ALERT,211.48,299.37,59.975,1456448404,"274151322000083","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,595699.0,595699.0,12900,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448433,190067.00
02/25/2016 20:00,2,0.000,ALERT,211.93,299.37,59.986,1456448404,"274151322000076","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,633886.5,633886.5,12899,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448435,190068.00
02/25/2016 20:00,2,0.000,ALERT,212.16,302.07,59.981,1456448404,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,313406.5,313406.5,19123,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448437,190069.00
02/25/2016 20:00,2,0.000,ALERT,211.25,299.97,59.975,1456448404,"274151322000095","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,627173.1,627173.1,12787,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448438,190070.00
02/25/2016 20:00,2,0.000,ALERT,212.16,300.87,59.986,1456448404,"201051344000988","219011344069620",0.00,-0.50,0,296.06,302.68,0.0,0.0,0.000,311604.2,311604.2,19401,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448440,190071.00
02/25/2016 20:00,2,0.000,ALERT,211.25,298.47,59.970,1456448404,"201051344001025","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,325000.1,325000.1,23919,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456448442,190072.00
02/25/2016 20:00,2,0.000,ALERT,212.16,301.77,59.981,1456448404,"201051344000458","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,322131.3,322131.3,19311,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448444,190073.00
02/25/2016 20:00,2,0.000,ALERT,212.83,301.47,59.933,1456448404,"201051344000853","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,320346.4,320346.4,18939,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448446,190074.00
02/25/2016 20:00,2,0.000,ALERT,211.93,299.07,59.986,1456448404,"201051344000685","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,327256.5,327256.5,23728,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448447,190075.00
02/25/2016 20:00,2,0.000,ALERT,211.70,298.77,59.986,1456448404,"201051344000917","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,324617.4,324617.4,23727,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448449,190076.00
02/25/2016 20:00,2,0.000,ALERT,211.93,299.67,59.970,1456448404,"201051344001145","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,329718.0,329718.0,23585,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448451,190077.00
02/25/2016 20:00,2,0.000,ALERT,211.48,298.47,59.996,1456448404,"201051344000651","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,321340.9,321340.9,23958,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448453,190078.00
02/25/2016 20:00,2,0.000,ALERT,211.03,298.47,59.970,1456448404,"274151322000088","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,578402.9,578402.9,12601,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448455,190079.00
02/25/2016 20:00,2,0.000,ALERT,212.16,298.17,60.002,1456448404,"274151322000068","219011344069620",0.00,0.00,0,295.16,300.27,0.0,0.0,0.000,483844.1,483844.1,13508,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448456,190080.00
02/25/2016 20:00,2,0.000,ALERT,211.25,299.07,59.981,1456448404,"201051344001135","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,317994.7,317994.7,23928,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456448458,190081.00
02/25/2016 20:00,2,0.000,ALERT,211.93,301.77,59.986,1456448404,"201051344000594","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,324127.5,324127.5,19339,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448460,190082.00
02/25/2016 20:00,2,0.000,ALERT,211.48,298.77,59.981,1456448404,"201051344001203","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,324308.9,324308.9,23905,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456448462,190083.00
02/25/2016 20:00,2,0.000,ALERT,211.25,299.07,59.981,1456448404,"274151322000054","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,590970.1,590970.1,12632,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448464,190084.00
02/25/2016 20:00,2,0.000,ALERT,212.61,300.87,59.981,1456448404,"201051344000867","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,312762.8,312762.8,19369,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448466,190085.00
02/25/2016 20:00,2,0.000,ALERT,211.48,299.37,59.975,1456448404,"201051344001093","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,323044.8,323044.8,23787,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448468,190086.00
02/25/2016 20:00,2,0.000,ALERT,212.38,301.47,59.991,1456448404,"201051344000900","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,329294.0,329294.0,18781,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456448470,190087.00
02/25/2016 20:00,2,0.000,ALERT,212.61,300.57,59.975,1456448404,"201051344000648","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,321229.0,321229.0,19048,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456448471,190088.00
02/25/2016 20:00,2,0.000,ALERT,212.38,301.77,59.986,1456448404,"201051344000569","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,330135.5,330135.5,18728,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448473,190089.00
02/25/2016 20:00,2,0.000,ALERT,212.38,301.47,59.986,1456448404,"201051344000983","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,321901.8,321901.8,19172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456448475,190090.00
02/25/2016 20:00,2,0.000,ALERT,212.61,301.47,59.991,1456448404,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,317539.1,317539.1,19381,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456448477,190091.00
02/25/2016 20:00,2,0.000,ALERT,212.83,302.07,59.954,1456448404,"201051344000576","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,322993.6,322993.6,18846,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456448479,190092.00
02/25/2016 20:00,2,0.000,ALERT,211.48,297.57,59.991,1456448404,"274151322000087","219011344069620",0.00,0.50,0,294.56,299.97,0.0,0.0,0.000,566132.6,566132.6,12676,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456448480,190093.00
02/25/2016 20:15,2,0.000,ALERT,213.06,301.47,59.959,1456449303,"201051344000645","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,322021.8,322021.8,18992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449305,190094.00
02/25/2016 20:15,2,0.000,ALERT,211.70,298.77,59.933,1456449303,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,593848.6,593848.6,12651,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449306,190095.00
02/25/2016 20:15,2,0.000,ALERT,213.29,301.17,59.938,1456449303,"201051344000633","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,313640.9,313640.9,19402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449308,190096.00
02/25/2016 20:15,2,0.000,ALERT,212.61,301.47,59.933,1456449303,"201051344000469","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,314460.7,314460.7,19395,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449310,190097.00
02/25/2016 20:15,2,0.000,ALERT,211.48,299.67,59.986,1456449303,"201051344000646","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,319818.0,319818.0,23924,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449312,190098.00
02/25/2016 20:15,2,0.000,ALERT,211.25,299.37,59.949,1456449303,"274151322000052","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,601542.1,601542.1,12861,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449314,190099.00
02/25/2016 20:15,2,0.000,ALERT,212.16,300.27,59.938,1456449303,"201051344000585","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,324831.2,324831.2,23931,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449315,190100.00
02/25/2016 20:15,2,0.000,ALERT,211.93,299.97,59.912,1456449303,"201051344001230","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,323738.0,323738.0,23708,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449317,190101.00
02/25/2016 20:15,2,0.000,ALERT,212.38,300.57,59.938,1456449303,"201051344000582","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,317290.1,317290.1,23909,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449319,190102.00
02/25/2016 20:15,2,0.000,ALERT,211.70,299.97,59.938,1456449303,"201051344000955","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,327891.8,327891.8,23843,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449321,190103.00
02/25/2016 20:15,2,0.000,ALERT,211.48,298.47,59.965,1456449303,"274151322000094","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,483894.6,483894.6,13333,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449323,190104.00
02/25/2016 20:15,2,0.000,ALERT,212.61,302.68,59.933,1456449303,"201051344000579","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,328552.1,328552.1,19329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449325,190105.00
02/25/2016 20:15,2,0.000,ALERT,211.70,300.27,59.938,1456449303,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,325308.4,325308.4,23863,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449327,190106.00
02/25/2016 20:15,2,0.000,ALERT,212.16,299.97,59.938,1456449303,"201051344000438","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,327461.7,327461.7,23859,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449328,190107.00
02/25/2016 20:15,2,0.000,ALERT,212.38,299.37,59.959,1456449303,"201051344000417","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,321319.4,321319.4,24013,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449330,190108.00
02/25/2016 20:15,2,0.000,ALERT,211.48,298.77,59.917,1456449303,"274151322000083","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,595699.0,595699.0,12902,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449332,190109.00
02/25/2016 20:15,2,0.000,ALERT,212.16,298.47,59.922,1456449303,"274151322000076","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,633886.5,633886.5,12901,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449334,190110.00
02/25/2016 20:15,2,0.000,ALERT,212.61,302.37,59.944,1456449303,"201051344000868","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,313406.5,313406.5,19125,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449336,190111.00
02/25/2016 20:15,2,0.000,ALERT,211.48,299.67,59.938,1456449303,"274151322000095","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,627173.1,627173.1,12789,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449337,190112.00
02/25/2016 20:15,2,0.000,ALERT,212.38,301.47,59.938,1456449303,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.98,0.0,0.0,0.000,311604.2,311604.2,19403,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449339,190113.00
02/25/2016 20:15,2,0.000,ALERT,211.70,299.07,59.907,1456449303,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,325000.1,325000.1,23921,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449341,190114.00
02/25/2016 20:15,2,0.000,ALERT,212.61,301.77,59.928,1456449303,"201051344000458","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,322131.3,322131.3,19313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449343,190115.00
02/25/2016 20:15,2,0.000,ALERT,213.06,301.47,59.938,1456449303,"201051344000853","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,320346.4,320346.4,18941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449345,190116.00
02/25/2016 20:15,2,0.000,ALERT,212.38,299.67,59.901,1456449303,"201051344000685","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,327256.5,327256.5,23730,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449346,190117.00
02/25/2016 20:15,2,0.000,ALERT,211.93,299.37,59.938,1456449303,"201051344000917","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,324617.4,324617.4,23729,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449348,190118.00
02/25/2016 20:15,2,0.000,ALERT,212.16,299.97,59.944,1456449303,"201051344001145","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,329718.0,329718.0,23587,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449350,190119.00
02/25/2016 20:15,2,0.000,ALERT,211.93,298.77,59.944,1456449303,"201051344000651","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,321340.9,321340.9,23960,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449352,190120.00
02/25/2016 20:15,2,0.000,ALERT,211.03,298.17,59.959,1456449303,"274151322000088","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,578402.9,578402.9,12603,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449354,190121.00
02/25/2016 20:15,2,0.000,ALERT,212.16,297.57,59.949,1456449303,"274151322000068","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,483844.1,483844.1,13510,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449355,190122.00
02/25/2016 20:15,2,0.000,ALERT,211.48,299.67,59.938,1456449303,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,317994.7,317994.7,23930,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449357,190123.00
02/25/2016 20:15,2,0.000,ALERT,212.16,301.77,59.896,1456449303,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,324127.5,324127.5,19341,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449359,190124.00
02/25/2016 20:15,2,0.000,ALERT,211.93,299.67,59.944,1456449303,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,324308.9,324308.9,23907,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449361,190125.00
02/25/2016 20:15,2,0.000,ALERT,211.25,298.47,59.938,1456449303,"274151322000054","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,590970.1,590970.1,12634,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449363,190126.00
02/25/2016 20:15,2,0.000,ALERT,212.83,300.87,59.944,1456449303,"201051344000867","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,312762.8,312762.8,19371,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449364,190127.00
02/25/2016 20:15,2,0.000,ALERT,211.93,299.97,59.954,1456449303,"201051344001093","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,323044.8,323044.8,23789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449366,190128.00
02/25/2016 20:15,2,0.000,ALERT,212.38,301.17,59.944,1456449303,"201051344000900","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,329294.0,329294.0,18783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449368,190129.00
02/25/2016 20:15,2,0.000,ALERT,212.61,300.57,59.901,1456449303,"201051344000648","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,321229.0,321229.0,19050,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449370,190130.00
02/25/2016 20:15,2,0.000,ALERT,212.61,302.07,59.954,1456449303,"201051344000569","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,330135.5,330135.5,18730,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449372,190131.00
02/25/2016 20:15,2,0.000,ALERT,212.38,301.77,59.944,1456449303,"201051344000983","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,321901.8,321901.8,19174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449374,190132.00
02/25/2016 20:15,2,0.000,ALERT,212.83,301.77,59.954,1456449303,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,317539.1,317539.1,19383,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449376,190133.00
02/25/2016 20:15,2,0.000,ALERT,212.83,301.77,59.954,1456449303,"201051344000576","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,322993.6,322993.6,18848,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456449377,190134.00
02/25/2016 20:15,2,0.000,ALERT,211.48,297.87,59.949,1456449303,"274151322000087","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,566132.6,566132.6,12678,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456449379,190135.00
02/25/2016 20:30,2,0.000,ALERT,212.83,301.47,59.954,1456450203,"201051344000645","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,322021.8,322021.8,18994,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450205,190136.00
02/25/2016 20:30,2,0.000,ALERT,211.93,298.77,59.949,1456450203,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,593848.6,593848.6,12653,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450207,190137.00
02/25/2016 20:30,2,0.000,ALERT,213.29,301.47,59.965,1456450203,"201051344000633","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,313640.9,313640.9,19404,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450209,190138.00
02/25/2016 20:30,2,0.000,ALERT,212.38,300.87,59.954,1456450203,"201051344000469","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,314460.7,314460.7,19397,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450211,190139.00
02/25/2016 20:30,2,0.000,ALERT,211.70,299.97,59.981,1456450203,"201051344000646","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,319818.0,319818.0,23926,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450212,190140.00
02/25/2016 20:30,2,0.000,ALERT,211.70,299.07,59.959,1456450203,"274151322000052","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,601542.1,601542.1,12863,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450214,190141.00
02/25/2016 20:30,2,0.000,ALERT,211.93,299.97,59.981,1456450203,"201051344000585","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,324831.2,324831.2,23933,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450216,190142.00
02/25/2016 20:30,2,0.000,ALERT,211.70,299.97,59.975,1456450203,"201051344001230","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,323738.0,323738.0,23710,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450218,190143.00
02/25/2016 20:30,2,0.000,ALERT,212.38,300.57,59.954,1456450203,"201051344000582","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,317290.1,317290.1,23911,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450220,190144.00
02/25/2016 20:30,2,0.000,ALERT,211.25,299.37,59.954,1456450203,"201051344000955","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,327891.8,327891.8,23845,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450222,190145.00
02/25/2016 20:30,2,0.000,ALERT,211.70,298.47,59.965,1456450203,"274151322000094","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,483894.6,483894.6,13335,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450223,190146.00
02/25/2016 20:30,2,0.000,ALERT,212.61,302.07,59.981,1456450203,"201051344000579","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,328552.1,328552.1,19331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450225,190147.00
02/25/2016 20:30,2,0.000,ALERT,211.70,299.97,59.949,1456450203,"201051344000890","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,325308.4,325308.4,23865,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450227,190148.00
02/25/2016 20:30,2,0.000,ALERT,211.93,299.67,59.954,1456450203,"201051344000438","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,327461.7,327461.7,23861,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450229,190149.00
02/25/2016 20:30,2,0.000,ALERT,212.16,299.37,59.949,1456450203,"201051344000417","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,321319.4,321319.4,24015,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450231,190150.00
02/25/2016 20:30,2,0.000,ALERT,211.70,299.37,59.933,1456450203,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,595699.0,595699.0,12904,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450233,190151.00
02/25/2016 20:30,2,0.000,ALERT,212.38,299.67,59.944,1456450203,"274151322000076","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,633886.5,633886.5,12903,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450234,190152.00
02/25/2016 20:30,2,0.000,ALERT,212.38,301.77,59.954,1456450203,"201051344000868","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,313406.5,313406.5,19127,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450236,190153.00
