ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 20:30,2,0.000,ALERT,211.70,299.97,59.959,1456450203,"274151322000095","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,627173.1,627173.1,12791,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450238,190154.00
02/25/2016 20:30,2,0.000,ALERT,212.38,301.17,59.938,1456450203,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,311604.2,311604.2,19405,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450240,190155.00
02/25/2016 20:30,2,0.000,ALERT,211.48,299.07,59.965,1456450203,"201051344001025","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,325000.1,325000.1,23923,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450242,190156.00
02/25/2016 20:30,2,0.000,ALERT,212.38,301.47,59.986,1456450203,"201051344000458","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,322131.3,322131.3,19315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450243,190157.00
02/25/2016 20:30,2,0.000,ALERT,213.06,301.17,60.007,1456450203,"201051344000853","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,320346.4,320346.4,18943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450245,190158.00
02/25/2016 20:30,2,0.000,ALERT,211.93,299.67,59.965,1456450203,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,327256.5,327256.5,23732,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450247,190159.00
02/25/2016 20:30,2,0.000,ALERT,211.93,299.37,59.965,1456450203,"201051344000917","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,324617.4,324617.4,23731,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450249,190160.00
02/25/2016 20:30,2,0.000,ALERT,211.93,299.97,59.959,1456450203,"201051344001145","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,329718.0,329718.0,23589,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450251,190161.00
02/25/2016 20:30,2,0.000,ALERT,211.70,299.07,59.970,1456450203,"201051344000651","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,321340.9,321340.9,23962,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450252,190162.00
02/25/2016 20:30,2,0.000,ALERT,211.48,298.77,59.933,1456450203,"274151322000088","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,578402.9,578402.9,12605,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450254,190163.00
02/25/2016 20:30,2,0.000,ALERT,212.38,298.47,59.965,1456450203,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,483844.1,483844.1,13512,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450256,190164.00
02/25/2016 20:30,2,0.000,ALERT,211.48,299.97,59.975,1456450203,"201051344001135","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,317994.7,317994.7,23932,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450258,190165.00
02/25/2016 20:30,2,0.000,ALERT,212.16,301.77,59.928,1456450203,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,324127.5,324127.5,19343,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450260,190166.00
02/25/2016 20:30,2,0.000,ALERT,211.93,299.67,60.007,1456450203,"201051344001203","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,324308.9,324308.9,23909,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450261,190167.00
02/25/2016 20:30,2,0.000,ALERT,211.70,299.07,59.986,1456450203,"274151322000054","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,590970.1,590970.1,12636,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450263,190168.00
02/25/2016 20:30,2,0.000,ALERT,212.83,300.87,59.944,1456450203,"201051344000867","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,312762.8,312762.8,19373,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450265,190169.00
02/25/2016 20:30,2,0.000,ALERT,211.70,299.97,59.981,1456450203,"201051344001093","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,323044.8,323044.8,23791,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450267,190170.00
02/25/2016 20:30,2,0.000,ALERT,212.38,301.47,59.981,1456450203,"201051344000900","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,329294.0,329294.0,18785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450268,190171.00
02/25/2016 20:30,2,0.000,ALERT,212.83,301.17,59.954,1456450203,"201051344000648","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,321229.0,321229.0,19052,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450270,190172.00
02/25/2016 20:30,2,0.000,ALERT,212.61,302.37,59.975,1456450203,"201051344000569","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,330135.5,330135.5,18732,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456450272,190173.00
02/25/2016 20:30,2,0.000,ALERT,212.38,301.77,59.981,1456450203,"201051344000983","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,321901.8,321901.8,19176,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450274,190174.00
02/25/2016 20:30,2,0.000,ALERT,212.83,301.77,59.991,1456450203,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,317539.1,317539.1,19385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450276,190175.00
02/25/2016 20:30,2,0.000,ALERT,213.06,302.07,59.975,1456450203,"201051344000576","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,322993.6,322993.6,18850,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450278,190176.00
02/25/2016 20:30,2,0.000,ALERT,211.70,297.87,59.975,1456450203,"274151322000087","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,566132.6,566132.6,12680,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456450280,190177.00
02/25/2016 20:45,2,0.000,ALERT,212.83,301.17,59.991,1456451104,"201051344000645","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,322021.8,322021.8,18996,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451106,190178.00
02/25/2016 20:45,2,0.000,ALERT,211.70,299.07,59.981,1456451104,"274151322000085","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,593848.6,593848.6,12655,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451107,190179.00
02/25/2016 20:45,2,0.000,ALERT,213.06,300.87,60.002,1456451104,"201051344000633","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,313640.9,313640.9,19406,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456451109,190180.00
02/25/2016 20:45,2,0.000,ALERT,212.38,301.17,59.981,1456451104,"201051344000469","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,314460.7,314460.7,19399,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451111,190181.00
02/25/2016 20:45,2,0.000,ALERT,211.93,300.27,59.981,1456451104,"201051344000646","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,319818.0,319818.0,23928,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451113,190182.00
02/25/2016 20:45,2,0.000,ALERT,211.25,299.37,59.975,1456451104,"274151322000052","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,601542.1,601542.1,12865,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451115,190183.00
02/25/2016 20:45,2,0.000,ALERT,212.38,300.57,59.991,1456451104,"201051344000585","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,324831.2,324831.2,23935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451117,190184.00
02/25/2016 20:45,2,0.000,ALERT,212.16,301.17,59.965,1456451104,"201051344001230","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,323738.0,323738.0,23712,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451119,190185.00
02/25/2016 20:45,2,0.000,ALERT,212.61,301.77,59.986,1456451104,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,317290.1,317290.1,23913,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451121,190186.00
02/25/2016 20:45,2,0.000,ALERT,211.93,300.57,59.986,1456451104,"201051344000955","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,327891.8,327891.8,23847,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451122,190187.00
02/25/2016 20:45,2,0.000,ALERT,211.70,298.47,59.991,1456451104,"274151322000094","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,483894.6,483894.6,13337,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451124,190188.00
02/25/2016 20:45,2,0.000,ALERT,212.61,302.07,59.986,1456451104,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,328552.1,328552.1,19333,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451126,190189.00
02/25/2016 20:45,2,0.000,ALERT,212.16,301.17,60.012,1456451104,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,325308.4,325308.4,23867,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451128,190190.00
02/25/2016 20:45,2,0.000,ALERT,212.38,300.57,60.028,1456451104,"201051344000438","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,327461.7,327461.7,23863,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451130,190191.00
02/25/2016 20:45,2,0.000,ALERT,212.38,299.97,59.981,1456451104,"201051344000417","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,321319.4,321319.4,24017,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451131,190192.00
02/25/2016 20:45,2,0.000,ALERT,211.70,299.67,59.991,1456451104,"274151322000083","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,595699.0,595699.0,12906,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451133,190193.00
02/25/2016 20:45,2,0.000,ALERT,212.16,299.67,59.986,1456451104,"274151322000076","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,633886.5,633886.5,12905,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451135,190194.00
02/25/2016 20:45,2,0.000,ALERT,212.38,301.77,59.986,1456451104,"201051344000868","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,313406.5,313406.5,19129,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456451137,190195.00
02/25/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1456451104,"274151322000095","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,627173.1,627173.1,12793,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451138,190196.00
02/25/2016 20:45,2,0.000,ALERT,212.38,301.47,59.986,1456451104,"201051344000988","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,311604.2,311604.2,19407,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451140,190197.00
02/25/2016 20:45,2,0.000,ALERT,211.93,299.67,59.981,1456451104,"201051344001025","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,325000.1,325000.1,23925,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451142,190198.00
02/25/2016 20:45,2,0.000,ALERT,212.61,301.77,59.996,1456451104,"201051344000458","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,322131.3,322131.3,19317,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456451144,190199.00
02/25/2016 20:45,2,0.000,ALERT,213.06,301.17,59.986,1456451104,"201051344000853","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,320346.4,320346.4,18945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456451146,190200.00
02/25/2016 20:45,2,0.000,ALERT,212.61,300.57,59.991,1456451104,"201051344000685","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,327256.5,327256.5,23734,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451148,190201.00
02/25/2016 20:45,2,0.000,ALERT,212.38,300.27,59.986,1456451104,"201051344000917","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,324617.4,324617.4,23733,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456451149,190202.00
02/25/2016 20:45,2,0.000,ALERT,212.16,300.57,59.970,1456451104,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,329718.0,329718.0,23591,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451151,190203.00
02/25/2016 20:45,2,0.000,ALERT,212.16,299.67,59.981,1456451104,"201051344000651","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,321340.9,321340.9,23964,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451153,190204.00
02/25/2016 20:45,2,0.000,ALERT,211.03,298.47,59.938,1456451104,"274151322000088","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,578402.9,578402.9,12607,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451155,190205.00
02/25/2016 20:45,2,0.000,ALERT,212.16,298.47,59.986,1456451104,"274151322000068","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,483844.1,483844.1,13514,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451157,190206.00
02/25/2016 20:45,2,0.000,ALERT,211.93,300.27,59.986,1456451104,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,317994.7,317994.7,23934,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451158,190207.00
02/25/2016 20:45,2,0.000,ALERT,212.16,301.77,59.965,1456451104,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,324127.5,324127.5,19345,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451160,190208.00
02/25/2016 20:45,2,0.000,ALERT,211.93,299.67,59.996,1456451104,"201051344001203","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,324308.9,324308.9,23911,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456451162,190209.00
02/25/2016 20:45,2,0.000,ALERT,211.48,299.67,59.975,1456451104,"274151322000054","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,590970.1,590970.1,12638,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451164,190210.00
02/25/2016 20:45,2,0.000,ALERT,212.83,301.17,60.002,1456451104,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,312762.8,312762.8,19375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451166,190211.00
02/25/2016 20:45,2,0.000,ALERT,211.93,300.27,59.986,1456451104,"201051344001093","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,323044.8,323044.8,23793,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451167,190212.00
02/25/2016 20:45,2,0.000,ALERT,212.38,301.17,59.991,1456451104,"201051344000900","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,329294.0,329294.0,18787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451169,190213.00
02/25/2016 20:45,2,0.000,ALERT,212.61,300.57,59.986,1456451104,"201051344000648","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,321229.0,321229.0,19054,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451171,190214.00
02/25/2016 20:45,2,0.000,ALERT,212.61,302.07,59.986,1456451104,"201051344000569","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,330135.5,330135.5,18734,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451173,190215.00
02/25/2016 20:45,2,0.000,ALERT,212.38,301.47,59.986,1456451104,"201051344000983","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,321901.8,321901.8,19178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451174,190216.00
02/25/2016 20:45,2,0.000,ALERT,212.61,301.47,59.986,1456451104,"201051344001158","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,317539.1,317539.1,19387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456451176,190217.00
02/25/2016 20:45,2,0.000,ALERT,213.06,302.07,59.986,1456451104,"201051344000576","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,322993.6,322993.6,18852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456451178,190218.00
02/25/2016 20:45,2,0.000,ALERT,211.48,297.87,60.002,1456451104,"274151322000087","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,566132.6,566132.6,12682,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456451180,190219.00
02/25/2016 21:00,2,0.000,ALERT,213.74,302.98,60.034,1456452003,"201051344000645","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,322021.8,322021.8,18998,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452005,190220.00
02/25/2016 21:00,2,0.000,ALERT,212.38,299.97,59.981,1456452003,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,593848.6,593848.6,12657,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452007,190221.00
02/25/2016 21:00,2,0.000,ALERT,213.96,302.68,59.986,1456452003,"201051344000633","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,313640.9,313640.9,19408,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452009,190222.00
02/25/2016 21:00,2,0.000,ALERT,213.51,303.28,59.991,1456452003,"201051344000469","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,314460.7,314460.7,19401,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452011,190223.00
02/25/2016 21:00,2,0.000,ALERT,212.16,300.57,59.981,1456452003,"201051344000646","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,319818.0,319818.0,23930,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452012,190224.00
02/25/2016 21:00,2,0.000,ALERT,211.70,299.07,60.002,1456452003,"274151322000052","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,601542.1,601542.1,12867,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452014,190225.00
02/25/2016 21:00,2,0.000,ALERT,212.38,300.87,60.007,1456452003,"201051344000585","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,324831.2,324831.2,23937,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452016,190226.00
02/25/2016 21:00,2,0.000,ALERT,212.38,301.17,59.991,1456452003,"201051344001230","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,323738.0,323738.0,23714,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452018,190227.00
02/25/2016 21:00,2,0.000,ALERT,212.83,301.77,59.991,1456452003,"201051344000582","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,317290.1,317290.1,23915,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452020,190228.00
02/25/2016 21:00,2,0.000,ALERT,211.93,300.57,60.002,1456452003,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,327891.8,327891.8,23849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452022,190229.00
02/25/2016 21:00,2,0.000,ALERT,211.93,299.07,59.986,1456452003,"274151322000094","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,483894.6,483894.6,13339,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452023,190230.00
02/25/2016 21:00,2,0.000,ALERT,213.29,303.58,60.002,1456452003,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,328552.1,328552.1,19335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452025,190231.00
02/25/2016 21:00,2,0.000,ALERT,212.16,300.87,59.965,1456452003,"201051344000890","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,325308.4,325308.4,23869,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452027,190232.00
02/25/2016 21:00,2,0.000,ALERT,212.38,300.27,60.023,1456452003,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,327461.7,327461.7,23865,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452029,190233.00
02/25/2016 21:00,2,0.000,ALERT,212.61,299.67,60.002,1456452003,"201051344000417","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,321319.4,321319.4,24019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452030,190234.00
02/25/2016 21:00,2,0.000,ALERT,212.16,300.57,59.996,1456452003,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,595699.0,595699.0,12908,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452032,190235.00
02/25/2016 21:00,2,0.000,ALERT,212.83,300.57,60.039,1456452003,"274151322000076","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,633886.5,633886.5,12907,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452034,190236.00
02/25/2016 21:00,2,0.000,ALERT,213.51,304.18,60.007,1456452003,"201051344000868","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,313406.5,313406.5,19131,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452036,190237.00
02/25/2016 21:00,2,0.000,ALERT,212.38,300.57,60.002,1456452003,"274151322000095","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,627173.1,627173.1,12795,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452038,190238.00
02/25/2016 21:00,2,0.000,ALERT,213.06,302.68,60.018,1456452003,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,311604.2,311604.2,19409,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452040,190239.00
02/25/2016 21:00,2,0.000,ALERT,212.16,299.97,60.023,1456452003,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,325000.1,325000.1,23927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452042,190240.00
02/25/2016 21:00,2,0.000,ALERT,213.06,302.98,60.028,1456452003,"201051344000458","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,322131.3,322131.3,19319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452044,190241.00
02/25/2016 21:00,2,0.000,ALERT,213.74,302.68,60.039,1456452003,"201051344000853","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,320346.4,320346.4,18947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452046,190242.00
02/25/2016 21:00,2,0.000,ALERT,212.61,300.57,59.996,1456452003,"201051344000685","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,327256.5,327256.5,23736,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452048,190243.00
02/25/2016 21:00,2,0.000,ALERT,212.61,300.27,60.012,1456452003,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,324617.4,324617.4,23735,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452049,190244.00
02/25/2016 21:00,2,0.000,ALERT,212.61,300.87,60.012,1456452003,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,329718.0,329718.0,23593,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452051,190245.00
02/25/2016 21:00,2,0.000,ALERT,212.38,299.97,60.007,1456452003,"201051344000651","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,321340.9,321340.9,23966,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452053,190246.00
02/25/2016 21:00,2,0.000,ALERT,211.70,299.07,59.954,1456452003,"274151322000088","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,578402.9,578402.9,12609,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452055,190247.00
02/25/2016 21:00,2,0.000,ALERT,213.06,298.77,59.996,1456452003,"274151322000068","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,483844.1,483844.1,13516,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452057,190248.00
02/25/2016 21:00,2,0.000,ALERT,211.93,300.27,60.018,1456452003,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,317994.7,317994.7,23936,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452058,190249.00
02/25/2016 21:00,2,0.000,ALERT,213.06,303.58,60.002,1456452003,"201051344000594","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,324127.5,324127.5,19347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452060,190250.00
02/25/2016 21:00,2,0.000,ALERT,212.38,300.27,60.023,1456452003,"201051344001203","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,324308.9,324308.9,23913,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452062,190251.00
02/25/2016 21:00,2,0.000,ALERT,212.38,300.27,60.034,1456452003,"274151322000054","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,590970.1,590970.1,12640,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452064,190252.00
02/25/2016 21:00,2,0.000,ALERT,213.51,302.68,60.007,1456452003,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,312762.8,312762.8,19377,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452065,190253.00
02/25/2016 21:00,2,0.000,ALERT,212.38,300.57,60.002,1456452003,"201051344001093","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,323044.8,323044.8,23795,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452067,190254.00
02/25/2016 21:00,2,0.000,ALERT,213.29,303.28,60.007,1456452003,"201051344000900","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,329294.0,329294.0,18789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452069,190255.00
02/25/2016 21:00,2,0.000,ALERT,213.51,302.37,59.996,1456452003,"201051344000648","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,321229.0,321229.0,19056,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452071,190256.00
02/25/2016 21:00,2,0.000,ALERT,213.29,303.28,60.012,1456452003,"201051344000569","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,330135.5,330135.5,18736,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452073,190257.00
02/25/2016 21:00,2,0.000,ALERT,213.29,303.28,60.007,1456452003,"201051344000983","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,321901.8,321901.8,19180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452075,190258.00
02/25/2016 21:00,2,0.000,ALERT,213.29,302.98,60.039,1456452003,"201051344001158","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,317539.1,317539.1,19389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452076,190259.00
02/25/2016 21:00,2,0.000,ALERT,213.74,303.88,60.039,1456452003,"201051344000576","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,322993.6,322993.6,18854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452078,190260.00
02/25/2016 21:00,2,0.000,ALERT,212.38,299.37,60.012,1456452003,"274151322000087","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,566132.6,566132.6,12684,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452080,190261.00
02/25/2016 21:15,2,0.000,ALERT,213.74,302.37,59.986,1456452903,"201051344000645","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,322021.8,322021.8,19000,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452905,190262.00
02/25/2016 21:15,2,0.000,ALERT,212.38,299.37,59.991,1456452903,"274151322000085","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,593848.6,593848.6,12659,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452907,190263.00
02/25/2016 21:15,2,0.000,ALERT,213.96,302.07,59.991,1456452903,"201051344000633","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,313640.9,313640.9,19410,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452909,190264.00
02/25/2016 21:15,2,0.000,ALERT,213.51,302.37,59.996,1456452903,"201051344000469","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,314460.7,314460.7,19403,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452911,190265.00
02/25/2016 21:15,2,0.000,ALERT,212.38,301.17,59.996,1456452903,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,319818.0,319818.0,23932,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452913,190266.00
02/25/2016 21:15,2,0.000,ALERT,212.16,299.67,59.981,1456452903,"274151322000052","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,601542.1,601542.1,12869,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452914,190267.00
02/25/2016 21:15,2,0.000,ALERT,212.83,301.77,59.996,1456452903,"201051344000585","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,324831.2,324831.2,23939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452916,190268.00
02/25/2016 21:15,2,0.000,ALERT,212.61,301.47,60.039,1456452903,"201051344001230","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,323738.0,323738.0,23716,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452919,190269.00
02/25/2016 21:15,2,0.000,ALERT,213.06,302.37,59.996,1456452903,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,317290.1,317290.1,23917,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452920,190270.00
02/25/2016 21:15,2,0.000,ALERT,212.16,301.17,59.991,1456452903,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,327891.8,327891.8,23851,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452922,190271.00
02/25/2016 21:15,2,0.000,ALERT,212.61,299.67,60.002,1456452903,"274151322000094","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,483894.6,483894.6,13341,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452924,190272.00
02/25/2016 21:15,2,0.000,ALERT,213.29,302.98,60.002,1456452903,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,328552.1,328552.1,19337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452926,190273.00
02/25/2016 21:15,2,0.000,ALERT,212.38,301.77,59.986,1456452903,"201051344000890","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,325308.4,325308.4,23871,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452928,190274.00
02/25/2016 21:15,2,0.000,ALERT,212.83,301.47,59.996,1456452903,"201051344000438","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,327461.7,327461.7,23867,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452929,190275.00
02/25/2016 21:15,2,0.000,ALERT,213.06,301.17,59.996,1456452903,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,321319.4,321319.4,24021,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452931,190276.00
02/25/2016 21:15,2,0.000,ALERT,212.38,299.97,59.986,1456452903,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,595699.0,595699.0,12910,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452933,190277.00
02/25/2016 21:15,2,0.000,ALERT,213.06,300.27,60.007,1456452903,"274151322000076","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,633886.5,633886.5,12909,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452935,190278.00
02/25/2016 21:15,2,0.000,ALERT,213.51,303.28,59.991,1456452903,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,313406.5,313406.5,19133,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452937,190279.00
02/25/2016 21:15,2,0.000,ALERT,212.38,301.47,59.944,1456452903,"274151322000095","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,627173.1,627173.1,12797,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452938,190280.00
02/25/2016 21:15,2,0.000,ALERT,213.29,302.37,59.991,1456452903,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,311604.2,311604.2,19411,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452940,190281.00
02/25/2016 21:15,2,0.000,ALERT,212.38,300.57,59.991,1456452903,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,325000.1,325000.1,23929,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452942,190282.00
02/25/2016 21:15,2,0.000,ALERT,213.06,302.37,59.991,1456452903,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,322131.3,322131.3,19321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452944,190283.00
02/25/2016 21:15,2,0.000,ALERT,213.96,302.37,60.012,1456452903,"201051344000853","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,320346.4,320346.4,18949,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452946,190284.00
02/25/2016 21:15,2,0.000,ALERT,213.06,301.47,60.034,1456452903,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,327256.5,327256.5,23738,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452947,190285.00
02/25/2016 21:15,2,0.000,ALERT,212.61,300.57,59.975,1456452903,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,324617.4,324617.4,23737,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452949,190286.00
02/25/2016 21:15,2,0.000,ALERT,213.06,301.77,59.991,1456452903,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,329718.0,329718.0,23595,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452951,190287.00
02/25/2016 21:15,2,0.000,ALERT,212.83,300.87,59.981,1456452903,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,321340.9,321340.9,23968,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452953,190288.00
02/25/2016 21:15,2,0.000,ALERT,211.93,299.37,59.970,1456452903,"274151322000088","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,578402.9,578402.9,12611,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452955,190289.00
02/25/2016 21:15,2,0.000,ALERT,213.06,299.37,59.981,1456452903,"274151322000068","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,483844.1,483844.1,13518,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452957,190290.00
02/25/2016 21:15,2,0.000,ALERT,212.38,301.47,59.959,1456452903,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,317994.7,317994.7,23938,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452958,190291.00
02/25/2016 21:15,2,0.000,ALERT,213.06,302.98,59.986,1456452903,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,324127.5,324127.5,19349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452960,190292.00
02/25/2016 21:15,2,0.000,ALERT,212.83,301.17,59.975,1456452903,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,324308.9,324308.9,23915,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452962,190293.00
02/25/2016 21:15,2,0.000,ALERT,212.16,300.57,59.970,1456452903,"274151322000054","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,590970.1,590970.1,12642,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452964,190294.00
02/25/2016 21:15,2,0.000,ALERT,213.74,302.07,59.981,1456452903,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,312762.8,312762.8,19379,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452966,190295.00
02/25/2016 21:15,2,0.000,ALERT,212.61,301.47,59.970,1456452903,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,323044.8,323044.8,23797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452967,190296.00
02/25/2016 21:15,2,0.000,ALERT,213.29,302.37,59.970,1456452903,"201051344000900","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,329294.0,329294.0,18791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452969,190297.00
02/25/2016 21:15,2,0.000,ALERT,213.51,301.77,59.981,1456452903,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,321229.0,321229.0,19058,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452971,190298.00
