ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 21:15,2,0.000,ALERT,213.51,302.98,59.986,1456452903,"201051344000569","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,330135.5,330135.5,18738,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452973,190299.00
02/25/2016 21:15,2,0.000,ALERT,213.29,302.68,59.949,1456452903,"201051344000983","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,321901.8,321901.8,19182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452974,190300.00
02/25/2016 21:15,2,0.000,ALERT,213.51,302.37,59.996,1456452903,"201051344001158","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,317539.1,317539.1,19391,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452976,190301.00
02/25/2016 21:15,2,0.000,ALERT,213.74,302.68,60.012,1456452903,"201051344000576","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,322993.6,322993.6,18856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456452978,190302.00
02/25/2016 21:15,2,0.000,ALERT,212.38,298.77,59.975,1456452903,"274151322000087","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,566132.6,566132.6,12686,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456452981,190303.00
02/25/2016 21:30,2,0.000,ALERT,213.74,302.68,59.981,1456453804,"201051344000645","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,322021.8,322021.8,19002,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453806,190304.00
02/25/2016 21:30,2,0.000,ALERT,212.61,300.57,59.970,1456453804,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,593848.6,593848.6,12661,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453808,190305.00
02/25/2016 21:30,2,0.000,ALERT,213.96,302.37,59.986,1456453804,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,313640.9,313640.9,19412,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453810,190306.00
02/25/2016 21:30,2,0.000,ALERT,213.29,302.68,59.981,1456453804,"201051344000469","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,314460.7,314460.7,19405,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453811,190307.00
02/25/2016 21:30,2,0.000,ALERT,212.61,301.17,59.970,1456453804,"201051344000646","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,319818.0,319818.0,23934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453813,190308.00
02/25/2016 21:30,2,0.000,ALERT,212.16,300.87,59.970,1456453804,"274151322000052","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,601542.1,601542.1,12871,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453815,190309.00
02/25/2016 21:30,2,0.000,ALERT,212.83,301.17,59.975,1456453804,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,324831.2,324831.2,23941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453817,190310.00
02/25/2016 21:30,2,0.000,ALERT,212.61,301.47,59.975,1456453804,"201051344001230","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,323738.0,323738.0,23718,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453819,190311.00
02/25/2016 21:30,2,0.000,ALERT,213.29,302.07,59.991,1456453804,"201051344000582","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,317290.1,317290.1,23919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456453821,190312.00
02/25/2016 21:30,2,0.000,ALERT,212.16,300.87,59.975,1456453804,"201051344000955","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,327891.8,327891.8,23853,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453822,190313.00
02/25/2016 21:30,2,0.000,ALERT,212.38,299.97,59.970,1456453804,"274151322000094","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,483894.6,483894.6,13343,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453824,190314.00
02/25/2016 21:30,2,0.000,ALERT,213.29,303.58,59.970,1456453804,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,328552.1,328552.1,19339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453826,190315.00
02/25/2016 21:30,2,0.000,ALERT,212.61,301.47,59.970,1456453804,"201051344000890","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,325308.4,325308.4,23873,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456453828,190316.00
02/25/2016 21:30,2,0.000,ALERT,213.06,301.47,59.933,1456453804,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,327461.7,327461.7,23869,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453830,190317.00
02/25/2016 21:30,2,0.000,ALERT,213.06,300.87,59.975,1456453804,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,321319.4,321319.4,24023,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453832,190318.00
02/25/2016 21:30,2,0.000,ALERT,212.61,300.87,59.944,1456453804,"274151322000083","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,595699.0,595699.0,12912,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453833,190319.00
02/25/2016 21:30,2,0.000,ALERT,213.29,300.57,59.975,1456453804,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,633886.5,633886.5,12911,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453835,190320.00
02/25/2016 21:30,2,0.000,ALERT,213.29,303.58,59.981,1456453804,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,313406.5,313406.5,19135,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453837,190321.00
02/25/2016 21:30,2,0.000,ALERT,212.38,301.17,59.981,1456453804,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,627173.1,627173.1,12799,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453839,190322.00
02/25/2016 21:30,2,0.000,ALERT,213.29,302.68,59.970,1456453804,"201051344000988","219011344069620",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,311604.2,311604.2,19413,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453841,190323.00
02/25/2016 21:30,2,0.000,ALERT,212.61,300.87,59.959,1456453804,"201051344001025","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,325000.1,325000.1,23931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453843,190324.00
02/25/2016 21:30,2,0.000,ALERT,213.29,302.98,59.981,1456453804,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,322131.3,322131.3,19323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453844,190325.00
02/25/2016 21:30,2,0.000,ALERT,213.96,302.68,59.944,1456453804,"201051344000853","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,320346.4,320346.4,18951,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453846,190326.00
02/25/2016 21:30,2,0.000,ALERT,213.29,301.17,59.944,1456453804,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,327256.5,327256.5,23740,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453848,190327.00
02/25/2016 21:30,2,0.000,ALERT,213.06,301.17,59.970,1456453804,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,324617.4,324617.4,23739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453850,190328.00
02/25/2016 21:30,2,0.000,ALERT,213.06,301.47,59.970,1456453804,"201051344001145","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,329718.0,329718.0,23597,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453852,190329.00
02/25/2016 21:30,2,0.000,ALERT,212.83,300.57,59.970,1456453804,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,321340.9,321340.9,23970,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456453853,190330.00
02/25/2016 21:30,2,0.000,ALERT,212.16,299.97,59.975,1456453804,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,578402.9,578402.9,12613,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453855,190331.00
02/25/2016 21:30,2,0.000,ALERT,213.29,299.97,59.975,1456453804,"274151322000068","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,483844.1,483844.1,13520,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453857,190332.00
02/25/2016 21:30,2,0.000,ALERT,212.38,301.17,59.975,1456453804,"201051344001135","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,317994.7,317994.7,23940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456453859,190333.00
02/25/2016 21:30,2,0.000,ALERT,213.06,303.28,60.007,1456453804,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,324127.5,324127.5,19351,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456453861,190334.00
02/25/2016 21:30,2,0.000,ALERT,212.83,300.57,59.965,1456453804,"201051344001203","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,324308.9,324308.9,23917,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453863,190335.00
02/25/2016 21:30,2,0.000,ALERT,212.38,301.17,59.965,1456453804,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,590970.1,590970.1,12644,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453864,190336.00
02/25/2016 21:30,2,0.000,ALERT,213.51,302.37,59.975,1456453804,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,312762.8,312762.8,19381,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456453866,190337.00
02/25/2016 21:30,2,0.000,ALERT,212.83,301.17,59.970,1456453804,"201051344001093","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,323044.8,323044.8,23799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456453868,190338.00
02/25/2016 21:30,2,0.000,ALERT,213.29,302.68,59.970,1456453804,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,329294.0,329294.0,18793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453870,190339.00
02/25/2016 21:30,2,0.000,ALERT,213.51,302.07,59.981,1456453804,"201051344000648","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,321229.0,321229.0,19060,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453871,190340.00
02/25/2016 21:30,2,0.000,ALERT,213.29,302.98,59.975,1456453804,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,330135.5,330135.5,18740,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453873,190341.00
02/25/2016 21:30,2,0.000,ALERT,213.29,302.98,60.012,1456453804,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,321901.8,321901.8,19184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453875,190342.00
02/25/2016 21:30,2,0.000,ALERT,213.51,302.98,59.975,1456453804,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,317539.1,317539.1,19393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453877,190343.00
02/25/2016 21:30,2,0.000,ALERT,213.74,302.98,59.970,1456453804,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,322993.6,322993.6,18858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453879,190344.00
02/25/2016 21:30,2,0.000,ALERT,212.61,299.37,59.954,1456453804,"274151322000087","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,566132.6,566132.6,12688,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456453881,190345.00
02/25/2016 21:45,2,0.000,ALERT,213.96,302.98,59.996,1456454703,"201051344000645","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,322021.8,322021.8,19004,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454705,190346.00
02/25/2016 21:45,2,0.000,ALERT,212.61,300.57,59.991,1456454703,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,593848.6,593848.6,12663,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454707,190347.00
02/25/2016 21:45,2,0.000,ALERT,214.19,303.28,60.002,1456454703,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,313640.9,313640.9,19414,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454709,190348.00
02/25/2016 21:45,2,0.000,ALERT,213.74,303.28,60.002,1456454703,"201051344000469","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,314460.7,314460.7,19407,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454711,190349.00
02/25/2016 21:45,2,0.000,ALERT,212.83,302.37,60.012,1456454703,"201051344000646","219011344069620",0.00,-1.50,0,298.47,308.99,0.0,0.0,0.000,319818.0,319818.0,23936,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454712,190350.00
02/25/2016 21:45,2,0.000,ALERT,212.38,301.17,59.954,1456454703,"274151322000052","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,601542.1,601542.1,12873,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454714,190351.00
02/25/2016 21:45,2,0.000,ALERT,213.51,302.98,60.039,1456454703,"201051344000585","219011344069620",0.00,-0.50,0,299.07,308.69,0.0,0.0,0.000,324831.2,324831.2,23943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454716,190352.00
02/25/2016 21:45,2,0.000,ALERT,213.29,302.68,59.991,1456454703,"201051344001230","219011344069620",0.00,-1.00,0,299.37,309.89,0.0,0.0,0.000,323738.0,323738.0,23720,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454718,190353.00
02/25/2016 21:45,2,0.000,ALERT,213.74,303.28,59.944,1456454703,"201051344000582","219011344069620",0.00,-2.00,0,299.97,309.89,0.0,0.0,0.000,317290.1,317290.1,23921,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454720,190354.00
02/25/2016 21:45,2,0.000,ALERT,212.83,302.37,59.981,1456454703,"201051344000955","219011344069620",0.00,-1.50,0,298.77,309.29,0.0,0.0,0.000,327891.8,327891.8,23855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454722,190355.00
02/25/2016 21:45,2,0.000,ALERT,212.38,300.27,59.970,1456454703,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,483894.6,483894.6,13345,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454724,190356.00
02/25/2016 21:45,2,0.000,ALERT,213.51,303.58,59.981,1456454703,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,328552.1,328552.1,19341,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454725,190357.00
02/25/2016 21:45,2,0.000,ALERT,213.06,302.37,59.986,1456454703,"201051344000890","219011344069620",0.00,-1.00,0,299.67,310.49,0.0,0.0,0.000,325308.4,325308.4,23875,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454727,190358.00
02/25/2016 21:45,2,0.000,ALERT,213.29,302.07,59.981,1456454703,"201051344000438","219011344069620",0.00,-1.50,0,299.37,309.59,0.0,0.0,0.000,327461.7,327461.7,23871,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454729,190359.00
02/25/2016 21:45,2,0.000,ALERT,213.29,301.47,60.023,1456454703,"201051344000417","219011344069620",0.00,-1.50,0,299.07,308.69,0.0,0.0,0.000,321319.4,321319.4,24025,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454731,190360.00
02/25/2016 21:45,2,0.000,ALERT,212.61,300.87,59.981,1456454703,"274151322000083","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,595699.0,595699.0,12914,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454733,190361.00
02/25/2016 21:45,2,0.000,ALERT,213.06,300.87,59.938,1456454703,"274151322000076","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,633886.5,633886.5,12913,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454735,190362.00
02/25/2016 21:45,2,0.000,ALERT,213.51,303.88,59.981,1456454703,"201051344000868","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,313406.5,313406.5,19137,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454737,190363.00
02/25/2016 21:45,2,0.000,ALERT,212.61,301.47,59.986,1456454703,"274151322000095","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,627173.1,627173.1,12801,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454738,190364.00
02/25/2016 21:45,2,0.000,ALERT,213.06,302.68,59.975,1456454703,"201051344000988","219011344069620",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,311604.2,311604.2,19415,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454740,190365.00
02/25/2016 21:45,2,0.000,ALERT,212.83,301.47,59.970,1456454703,"201051344001025","219011344069620",0.00,-2.00,0,298.77,309.29,0.0,0.0,0.000,325000.1,325000.1,23933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454742,190366.00
02/25/2016 21:45,2,0.000,ALERT,213.29,302.98,59.975,1456454703,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,322131.3,322131.3,19325,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454744,190367.00
02/25/2016 21:45,2,0.000,ALERT,213.96,302.98,59.981,1456454703,"201051344000853","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,320346.4,320346.4,18953,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454746,190368.00
02/25/2016 21:45,2,0.000,ALERT,213.74,302.37,59.981,1456454703,"201051344000685","219011344069620",0.00,-1.00,0,299.37,309.59,0.0,0.0,0.000,327256.5,327256.5,23742,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454747,190369.00
02/25/2016 21:45,2,0.000,ALERT,213.51,302.07,59.975,1456454703,"201051344000917","219011344069620",0.00,0.00,0,298.47,308.39,0.0,0.0,0.000,324617.4,324617.4,23741,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454749,190370.00
02/25/2016 21:45,2,0.000,ALERT,213.06,301.77,59.981,1456454703,"201051344001145","219011344069620",0.00,-1.50,0,299.07,310.49,0.0,0.0,0.000,329718.0,329718.0,23599,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454751,190371.00
02/25/2016 21:45,2,0.000,ALERT,213.29,301.47,59.981,1456454703,"201051344000651","219011344069620",0.00,-2.50,0,299.07,308.39,0.0,0.0,0.000,321340.9,321340.9,23972,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454753,190372.00
02/25/2016 21:45,2,0.000,ALERT,212.16,300.57,60.012,1456454703,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,578402.9,578402.9,12615,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454755,190373.00
02/25/2016 21:45,2,0.000,ALERT,213.06,299.97,59.975,1456454703,"274151322000068","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,483844.1,483844.1,13522,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454756,190374.00
02/25/2016 21:45,2,0.000,ALERT,212.83,302.07,59.981,1456454703,"201051344001135","219011344069620",0.00,-1.50,0,299.67,309.29,0.0,0.0,0.000,317994.7,317994.7,23942,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454758,190375.00
02/25/2016 21:45,2,0.000,ALERT,213.06,303.28,60.002,1456454703,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,324127.5,324127.5,19353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454760,190376.00
02/25/2016 21:45,2,0.000,ALERT,213.06,301.77,59.959,1456454703,"201051344001203","219011344069620",0.00,-1.50,0,299.07,310.19,0.0,0.0,0.000,324308.9,324308.9,23919,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454762,190377.00
02/25/2016 21:45,2,0.000,ALERT,212.61,301.47,59.959,1456454703,"274151322000054","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,590970.1,590970.1,12646,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454764,190378.00
02/25/2016 21:45,2,0.000,ALERT,213.74,302.68,59.975,1456454703,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,312762.8,312762.8,19383,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454766,190379.00
02/25/2016 21:45,2,0.000,ALERT,213.06,302.07,59.991,1456454703,"201051344001093","219011344069620",0.00,0.00,0,299.07,308.99,0.0,0.0,0.000,323044.8,323044.8,23801,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454767,190380.00
02/25/2016 21:45,2,0.000,ALERT,213.29,302.98,59.981,1456454703,"201051344000900","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,329294.0,329294.0,18795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454769,190381.00
02/25/2016 21:45,2,0.000,ALERT,213.51,302.37,59.970,1456454703,"201051344000648","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,321229.0,321229.0,19062,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454771,190382.00
02/25/2016 21:45,2,0.000,ALERT,213.51,303.28,59.981,1456454703,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,330135.5,330135.5,18742,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454773,190383.00
02/25/2016 21:45,2,0.000,ALERT,213.51,303.28,60.002,1456454703,"201051344000983","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,321901.8,321901.8,19186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454775,190384.00
02/25/2016 21:45,2,0.000,ALERT,213.51,302.98,59.970,1456454703,"201051344001158","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,317539.1,317539.1,19395,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454776,190385.00
02/25/2016 21:45,2,0.000,ALERT,213.96,303.28,59.954,1456454703,"201051344000576","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,322993.6,322993.6,18860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456454778,190386.00
02/25/2016 21:45,2,0.000,ALERT,212.61,299.97,59.959,1456454703,"274151322000087","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,566132.6,566132.6,12690,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456454780,190387.00
02/25/2016 22:00,2,0.000,ALERT,213.96,303.28,59.981,1456455603,"201051344000645","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,322021.8,322021.8,19006,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455605,190388.00
02/25/2016 22:00,2,0.000,ALERT,213.29,301.47,59.975,1456455603,"274151322000085","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,593848.6,593848.6,12665,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455607,190389.00
02/25/2016 22:00,2,0.000,ALERT,214.19,303.28,59.991,1456455603,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,313640.9,313640.9,19416,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455609,190390.00
02/25/2016 22:00,2,0.000,ALERT,213.74,303.58,60.012,1456455603,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,314460.7,314460.7,19409,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455610,190391.00
02/25/2016 22:00,2,0.000,ALERT,213.06,301.77,60.018,1456455603,"201051344000646","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,319818.0,319818.0,23938,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455612,190392.00
02/25/2016 22:00,2,0.000,ALERT,212.83,300.87,59.986,1456455603,"274151322000052","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,601542.1,601542.1,12875,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455614,190393.00
02/25/2016 22:00,2,0.000,ALERT,213.29,301.77,59.981,1456455603,"201051344000585","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,324831.2,324831.2,23945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455616,190394.00
02/25/2016 22:00,2,0.000,ALERT,213.06,302.07,59.996,1456455603,"201051344001230","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,323738.0,323738.0,23722,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455618,190395.00
02/25/2016 22:00,2,0.000,ALERT,213.74,302.68,59.986,1456455603,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,317290.1,317290.1,23923,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455619,190396.00
02/25/2016 22:00,2,0.000,ALERT,212.83,302.07,59.991,1456455603,"201051344000955","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,327891.8,327891.8,23857,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455621,190397.00
02/25/2016 22:00,2,0.000,ALERT,212.83,300.87,59.981,1456455603,"274151322000094","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,483894.6,483894.6,13347,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455623,190398.00
02/25/2016 22:00,2,0.000,ALERT,213.74,304.18,59.986,1456455603,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,328552.1,328552.1,19343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455625,190399.00
02/25/2016 22:00,2,0.000,ALERT,213.06,302.37,60.007,1456455603,"201051344000890","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,325308.4,325308.4,23877,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455627,190400.00
02/25/2016 22:00,2,0.000,ALERT,213.29,302.07,59.986,1456455603,"201051344000438","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,327461.7,327461.7,23873,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455628,190401.00
02/25/2016 22:00,2,0.000,ALERT,213.51,301.47,59.975,1456455603,"201051344000417","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,321319.4,321319.4,24027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455630,190402.00
02/25/2016 22:00,2,0.000,ALERT,212.83,301.77,59.975,1456455603,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,595699.0,595699.0,12916,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455632,190403.00
02/25/2016 22:00,2,0.000,ALERT,213.74,301.77,59.981,1456455603,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,633886.5,633886.5,12915,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455634,190404.00
02/25/2016 22:00,2,0.000,ALERT,213.74,304.18,59.970,1456455603,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,313406.5,313406.5,19139,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455636,190405.00
02/25/2016 22:00,2,0.000,ALERT,212.83,302.37,59.970,1456455603,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,627173.1,627173.1,12803,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455637,190406.00
02/25/2016 22:00,2,0.000,ALERT,213.51,303.28,59.981,1456455603,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.78,0.0,0.0,0.000,311604.2,311604.2,19417,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455639,190407.00
02/25/2016 22:00,2,0.000,ALERT,212.83,301.17,59.981,1456455603,"201051344001025","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,325000.1,325000.1,23935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455641,190408.00
02/25/2016 22:00,2,0.000,ALERT,213.51,303.28,59.981,1456455603,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,322131.3,322131.3,19327,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455643,190409.00
02/25/2016 22:00,2,0.000,ALERT,214.19,303.28,60.018,1456455603,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,320346.4,320346.4,18955,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455645,190410.00
02/25/2016 22:00,2,0.000,ALERT,213.51,302.07,59.965,1456455603,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,327256.5,327256.5,23744,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455646,190411.00
02/25/2016 22:00,2,0.000,ALERT,213.29,301.47,59.975,1456455603,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,324617.4,324617.4,23743,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455648,190412.00
02/25/2016 22:00,2,0.000,ALERT,213.29,301.77,59.970,1456455603,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,329718.0,329718.0,23601,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455650,190413.00
02/25/2016 22:00,2,0.000,ALERT,213.06,300.87,59.975,1456455603,"201051344000651","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,321340.9,321340.9,23974,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455652,190414.00
02/25/2016 22:00,2,0.000,ALERT,212.16,300.57,59.975,1456455603,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,578402.9,578402.9,12617,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455654,190415.00
02/25/2016 22:00,2,0.000,ALERT,213.51,300.57,59.975,1456455603,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,483844.1,483844.1,13524,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455655,190416.00
02/25/2016 22:00,2,0.000,ALERT,212.83,301.77,59.996,1456455603,"201051344001135","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,317994.7,317994.7,23944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455657,190417.00
02/25/2016 22:00,2,0.000,ALERT,213.29,303.58,59.981,1456455603,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,324127.5,324127.5,19355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455659,190418.00
02/25/2016 22:00,2,0.000,ALERT,213.29,301.47,59.981,1456455603,"201051344001203","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,324308.9,324308.9,23921,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455661,190419.00
02/25/2016 22:00,2,0.000,ALERT,212.83,300.87,59.986,1456455603,"274151322000054","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,590970.1,590970.1,12648,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455663,190420.00
02/25/2016 22:00,2,0.000,ALERT,213.96,302.98,60.023,1456455603,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,312762.8,312762.8,19385,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455664,190421.00
02/25/2016 22:00,2,0.000,ALERT,213.29,302.07,59.986,1456455603,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,323044.8,323044.8,23803,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455666,190422.00
02/25/2016 22:00,2,0.000,ALERT,213.51,302.98,59.996,1456455603,"201051344000900","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,329294.0,329294.0,18797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455668,190423.00
02/25/2016 22:00,2,0.000,ALERT,213.74,302.98,59.991,1456455603,"201051344000648","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,321229.0,321229.0,19064,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455670,190424.00
02/25/2016 22:00,2,0.000,ALERT,213.74,303.58,59.981,1456455603,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,330135.5,330135.5,18744,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455672,190425.00
02/25/2016 22:00,2,0.000,ALERT,213.51,303.58,59.996,1456455603,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,321901.8,321901.8,19188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455673,190426.00
02/25/2016 22:00,2,0.000,ALERT,213.74,303.28,59.986,1456455603,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,317539.1,317539.1,19397,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455675,190427.00
02/25/2016 22:00,2,0.000,ALERT,214.19,303.88,59.996,1456455603,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,322993.6,322993.6,18862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456455677,190428.00
02/25/2016 22:00,2,0.000,ALERT,213.06,299.97,59.991,1456455603,"274151322000087","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,566132.6,566132.6,12692,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456455679,190429.00
02/25/2016 22:15,2,0.000,ALERT,213.96,303.58,60.028,1456456504,"201051344000645","219011344069620",0.00,-1.00,0,301.47,310.79,0.0,0.0,0.000,322021.8,322021.8,19008,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456506,190430.00
02/25/2016 22:15,2,0.000,ALERT,212.61,300.57,59.975,1456456504,"274151322000085","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,593848.6,593848.6,12667,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456456507,190431.00
02/25/2016 22:15,2,0.000,ALERT,214.41,303.28,59.965,1456456504,"201051344000633","219011344069620",0.00,-1.50,0,299.97,310.19,0.0,0.0,0.000,313640.9,313640.9,19418,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456509,190432.00
02/25/2016 22:15,2,0.000,ALERT,213.51,303.58,60.002,1456456504,"201051344000469","219011344069620",0.00,-2.00,0,299.97,309.89,0.0,0.0,0.000,314460.7,314460.7,19411,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456511,190433.00
02/25/2016 22:15,2,0.000,ALERT,212.38,301.47,59.975,1456456504,"201051344000646","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,319818.0,319818.0,23940,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456513,190434.00
02/25/2016 22:15,2,0.000,ALERT,212.16,300.27,59.975,1456456504,"274151322000052","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,601542.1,601542.1,12877,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456515,190435.00
02/25/2016 22:15,2,0.000,ALERT,212.83,301.47,59.986,1456456504,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,324831.2,324831.2,23947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456516,190436.00
02/25/2016 22:15,2,0.000,ALERT,212.61,301.77,59.991,1456456504,"201051344001230","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,323738.0,323738.0,23724,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456456518,190437.00
02/25/2016 22:15,2,0.000,ALERT,213.29,302.07,59.986,1456456504,"201051344000582","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,317290.1,317290.1,23925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456521,190438.00
02/25/2016 22:15,2,0.000,ALERT,212.38,301.47,59.970,1456456504,"201051344000955","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,327891.8,327891.8,23859,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456522,190439.00
02/25/2016 22:15,2,0.000,ALERT,212.38,299.37,59.965,1456456504,"274151322000094","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,483894.6,483894.6,13349,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456524,190440.00
02/25/2016 22:15,2,0.000,ALERT,213.51,303.88,59.975,1456456504,"201051344000579","219011344069620",0.00,-1.00,0,302.07,311.09,0.0,0.0,0.000,328552.1,328552.1,19345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456526,190441.00
02/25/2016 22:15,2,0.000,ALERT,212.61,301.77,59.965,1456456504,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,325308.4,325308.4,23879,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456528,190442.00
02/25/2016 22:15,2,0.000,ALERT,212.83,301.47,60.002,1456456504,"201051344000438","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,327461.7,327461.7,23875,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456530,190443.00
