ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 22:15,2,0.000,ALERT,212.83,300.87,59.970,1456456504,"201051344000417","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,321319.4,321319.4,24029,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456531,190444.00
02/25/2016 22:15,2,0.000,ALERT,212.61,300.57,59.981,1456456504,"274151322000083","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,595699.0,595699.0,12918,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456533,190445.00
02/25/2016 22:15,2,0.000,ALERT,212.83,300.87,59.965,1456456504,"274151322000076","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,633886.5,633886.5,12917,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456456535,190446.00
02/25/2016 22:15,2,0.000,ALERT,213.51,304.18,60.012,1456456504,"201051344000868","219011344069620",0.00,-1.50,0,302.07,311.69,0.0,0.0,0.000,313406.5,313406.5,19141,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456456537,190447.00
02/25/2016 22:15,2,0.000,ALERT,212.38,301.17,59.970,1456456504,"274151322000095","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,627173.1,627173.1,12805,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456539,190448.00
02/25/2016 22:15,2,0.000,ALERT,213.29,303.28,59.965,1456456504,"201051344000988","219011344069620",0.00,-1.00,0,299.07,309.59,0.0,0.0,0.000,311604.2,311604.2,19419,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456456540,190449.00
02/25/2016 22:15,2,0.000,ALERT,212.38,300.57,60.007,1456456504,"201051344001025","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,325000.1,325000.1,23937,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456542,190450.00
02/25/2016 22:15,2,0.000,ALERT,213.29,303.58,59.970,1456456504,"201051344000458","219011344069620",0.00,0.50,0,301.47,311.09,0.0,0.0,0.000,322131.3,322131.3,19329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456544,190451.00
02/25/2016 22:15,2,0.000,ALERT,213.96,303.28,59.970,1456456504,"201051344000853","219011344069620",0.00,-1.50,0,301.17,310.49,0.0,0.0,0.000,320346.4,320346.4,18957,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456546,190452.00
02/25/2016 22:15,2,0.000,ALERT,213.06,301.17,59.970,1456456504,"201051344000685","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,327256.5,327256.5,23746,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456548,190453.00
02/25/2016 22:15,2,0.000,ALERT,212.83,301.17,59.970,1456456504,"201051344000917","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,324617.4,324617.4,23745,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456549,190454.00
02/25/2016 22:15,2,0.000,ALERT,212.83,301.77,59.944,1456456504,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,329718.0,329718.0,23603,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456551,190455.00
02/25/2016 22:15,2,0.000,ALERT,212.61,300.57,59.933,1456456504,"201051344000651","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,321340.9,321340.9,23976,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456553,190456.00
02/25/2016 22:15,2,0.000,ALERT,211.93,299.97,59.965,1456456504,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,578402.9,578402.9,12619,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456555,190457.00
02/25/2016 22:15,2,0.000,ALERT,213.06,299.67,59.954,1456456504,"274151322000068","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,483844.1,483844.1,13526,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456456557,190458.00
02/25/2016 22:15,2,0.000,ALERT,212.16,301.17,59.970,1456456504,"201051344001135","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,317994.7,317994.7,23946,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456558,190459.00
02/25/2016 22:15,2,0.000,ALERT,213.06,304.18,59.965,1456456504,"201051344000594","219011344069620",0.00,-1.50,0,300.87,311.09,0.0,0.0,0.000,324127.5,324127.5,19357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456456560,190460.00
02/25/2016 22:15,2,0.000,ALERT,212.61,300.87,59.965,1456456504,"201051344001203","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,324308.9,324308.9,23923,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456562,190461.00
02/25/2016 22:15,2,0.000,ALERT,212.16,300.27,59.959,1456456504,"274151322000054","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,590970.1,590970.1,12650,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456564,190462.00
02/25/2016 22:15,2,0.000,ALERT,213.74,302.98,59.970,1456456504,"201051344000867","219011344069620",0.00,-0.50,0,300.87,311.09,0.0,0.0,0.000,312762.8,312762.8,19387,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456565,190463.00
02/25/2016 22:15,2,0.000,ALERT,212.61,300.87,59.965,1456456504,"201051344001093","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,323044.8,323044.8,23805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456567,190464.00
02/25/2016 22:15,2,0.000,ALERT,213.29,303.28,59.965,1456456504,"201051344000900","219011344069620",0.00,-1.50,0,300.87,309.89,0.0,0.0,0.000,329294.0,329294.0,18799,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456456569,190465.00
02/25/2016 22:15,2,0.000,ALERT,213.74,302.68,59.922,1456456504,"201051344000648","219011344069620",0.00,-2.00,0,300.57,310.49,0.0,0.0,0.000,321229.0,321229.0,19066,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456571,190466.00
02/25/2016 22:15,2,0.000,ALERT,213.51,303.88,59.970,1456456504,"201051344000569","219011344069620",0.00,-1.00,0,302.07,311.39,0.0,0.0,0.000,330135.5,330135.5,18746,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456573,190467.00
02/25/2016 22:15,2,0.000,ALERT,213.51,303.88,59.975,1456456504,"201051344000983","219011344069620",0.00,-1.00,0,301.47,310.79,0.0,0.0,0.000,321901.8,321901.8,19190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456575,190468.00
02/25/2016 22:15,2,0.000,ALERT,213.51,302.98,59.975,1456456504,"201051344001158","219011344069620",0.00,-2.50,0,300.87,309.89,0.0,0.0,0.000,317539.1,317539.1,19399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456577,190469.00
02/25/2016 22:15,2,0.000,ALERT,213.96,303.88,59.991,1456456504,"201051344000576","219011344069620",0.00,-1.50,0,301.47,310.79,0.0,0.0,0.000,322993.6,322993.6,18864,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456578,190470.00
02/25/2016 22:15,2,0.000,ALERT,212.16,299.67,59.970,1456456504,"274151322000087","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,566132.6,566132.6,12694,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456456580,190471.00
02/25/2016 22:30,2,0.000,ALERT,213.74,302.68,59.996,1456457403,"201051344000645","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,322021.8,322021.8,19010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457405,190472.00
02/25/2016 22:30,2,0.000,ALERT,212.16,299.97,60.002,1456457403,"274151322000085","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,593848.6,593848.6,12669,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457407,190473.00
02/25/2016 22:30,2,0.000,ALERT,213.74,302.68,60.012,1456457403,"201051344000633","219011344069620",0.00,-2.00,0,298.17,304.78,0.0,0.0,0.000,313640.9,313640.9,19420,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457408,190474.00
02/25/2016 22:30,2,0.000,ALERT,213.29,302.98,60.012,1456457403,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,314460.7,314460.7,19413,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457410,190475.00
02/25/2016 22:30,2,0.000,ALERT,211.93,300.57,60.012,1456457403,"201051344000646","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,319818.0,319818.0,23942,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457412,190476.00
02/25/2016 22:30,2,0.000,ALERT,211.48,300.27,60.007,1456457403,"274151322000052","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,601542.1,601542.1,12879,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457414,190477.00
02/25/2016 22:30,2,0.000,ALERT,212.38,300.57,60.007,1456457403,"201051344000585","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,324831.2,324831.2,23949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457416,190478.00
02/25/2016 22:30,2,0.000,ALERT,212.16,300.87,60.012,1456457403,"201051344001230","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,323738.0,323738.0,23726,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457418,190479.00
02/25/2016 22:30,2,0.000,ALERT,212.61,301.17,60.002,1456457403,"201051344000582","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,317290.1,317290.1,23927,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457419,190480.00
02/25/2016 22:30,2,0.000,ALERT,211.70,300.27,60.023,1456457403,"201051344000955","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,327891.8,327891.8,23861,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457421,190481.00
02/25/2016 22:30,2,0.000,ALERT,211.93,299.07,59.996,1456457403,"274151322000094","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,483894.6,483894.6,13351,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457423,190482.00
02/25/2016 22:30,2,0.000,ALERT,213.06,303.28,60.002,1456457403,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,328552.1,328552.1,19347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457425,190483.00
02/25/2016 22:30,2,0.000,ALERT,211.93,300.87,60.007,1456457403,"201051344000890","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,325308.4,325308.4,23881,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457427,190484.00
02/25/2016 22:30,2,0.000,ALERT,212.38,300.27,60.007,1456457403,"201051344000438","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,327461.7,327461.7,23877,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457428,190485.00
02/25/2016 22:30,2,0.000,ALERT,212.38,299.67,59.991,1456457403,"201051344000417","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,321319.4,321319.4,24031,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457430,190486.00
02/25/2016 22:30,2,0.000,ALERT,211.93,300.57,60.002,1456457403,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,595699.0,595699.0,12920,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457432,190487.00
02/25/2016 22:30,2,0.000,ALERT,212.61,299.97,60.002,1456457403,"274151322000076","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,633886.5,633886.5,12919,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457434,190488.00
02/25/2016 22:30,2,0.000,ALERT,213.29,303.28,60.002,1456457403,"201051344000868","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,313406.5,313406.5,19143,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457436,190489.00
02/25/2016 22:30,2,0.000,ALERT,211.93,300.87,59.991,1456457403,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,627173.1,627173.1,12807,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457437,190490.00
02/25/2016 22:30,2,0.000,ALERT,213.06,302.68,59.996,1456457403,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.78,0.0,0.0,0.000,311604.2,311604.2,19421,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457439,190491.00
02/25/2016 22:30,2,0.000,ALERT,211.93,299.67,59.996,1456457403,"201051344001025","219011344069620",0.00,-2.50,0,296.96,303.58,0.0,0.0,0.000,325000.1,325000.1,23939,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457441,190492.00
02/25/2016 22:30,2,0.000,ALERT,213.06,302.98,60.002,1456457403,"201051344000458","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,322131.3,322131.3,19331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457443,190493.00
02/25/2016 22:30,2,0.000,ALERT,213.96,302.98,59.996,1456457403,"201051344000853","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,320346.4,320346.4,18959,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457445,190494.00
02/25/2016 22:30,2,0.000,ALERT,212.61,300.57,59.996,1456457403,"201051344000685","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,327256.5,327256.5,23748,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457447,190495.00
02/25/2016 22:30,2,0.000,ALERT,212.61,300.27,59.996,1456457403,"201051344000917","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,324617.4,324617.4,23747,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457449,190496.00
02/25/2016 22:30,2,0.000,ALERT,212.61,300.87,59.996,1456457403,"201051344001145","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,329718.0,329718.0,23605,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457450,190497.00
02/25/2016 22:30,2,0.000,ALERT,212.38,299.97,59.991,1456457403,"201051344000651","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,321340.9,321340.9,23978,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457452,190498.00
02/25/2016 22:30,2,0.000,ALERT,211.70,299.67,59.986,1456457403,"274151322000088","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,578402.9,578402.9,12621,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457454,190499.00
02/25/2016 22:30,2,0.000,ALERT,212.61,299.07,59.986,1456457403,"274151322000068","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,483844.1,483844.1,13528,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457456,190500.00
02/25/2016 22:30,2,0.000,ALERT,211.93,300.87,59.991,1456457403,"201051344001135","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,317994.7,317994.7,23948,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457458,190501.00
02/25/2016 22:30,2,0.000,ALERT,212.61,302.98,59.986,1456457403,"201051344000594","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,324127.5,324127.5,19359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457459,190502.00
02/25/2016 22:30,2,0.000,ALERT,212.16,299.67,59.944,1456457403,"201051344001203","219011344069620",0.00,-2.00,0,297.57,304.48,0.0,0.0,0.000,324308.9,324308.9,23925,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457461,190503.00
02/25/2016 22:30,2,0.000,ALERT,211.70,299.97,59.975,1456457403,"274151322000054","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,590970.1,590970.1,12652,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457463,190504.00
02/25/2016 22:30,2,0.000,ALERT,213.51,302.37,60.018,1456457403,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,312762.8,312762.8,19389,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457465,190505.00
02/25/2016 22:30,2,0.000,ALERT,212.16,300.27,59.986,1456457403,"201051344001093","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,323044.8,323044.8,23807,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457466,190506.00
02/25/2016 22:30,2,0.000,ALERT,213.06,302.98,60.002,1456457403,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,329294.0,329294.0,18801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457468,190507.00
02/25/2016 22:30,2,0.000,ALERT,213.29,302.07,59.986,1456457403,"201051344000648","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,321229.0,321229.0,19068,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457470,190508.00
02/25/2016 22:30,2,0.000,ALERT,213.29,303.58,59.970,1456457403,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,330135.5,330135.5,18748,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457472,190509.00
02/25/2016 22:30,2,0.000,ALERT,213.06,302.98,59.996,1456457403,"201051344000983","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,321901.8,321901.8,19192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457474,190510.00
02/25/2016 22:30,2,0.000,ALERT,213.51,302.98,59.938,1456457403,"201051344001158","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,317539.1,317539.1,19401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456457476,190511.00
02/25/2016 22:30,2,0.000,ALERT,213.74,303.58,59.981,1456457403,"201051344000576","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,322993.6,322993.6,18866,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457478,190512.00
02/25/2016 22:30,2,0.000,ALERT,212.16,299.07,59.981,1456457403,"274151322000087","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,566132.6,566132.6,12696,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456457480,190513.00
02/25/2016 22:45,2,0.000,ALERT,213.51,302.37,59.986,1456458303,"201051344000645","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,322021.8,322021.8,19012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458305,190514.00
02/25/2016 22:45,2,0.000,ALERT,211.70,298.77,59.981,1456458303,"274151322000085","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,593848.6,593848.6,12671,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458307,190515.00
02/25/2016 22:45,2,0.000,ALERT,213.51,301.77,59.954,1456458303,"201051344000633","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,313640.9,313640.9,19422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458309,190516.00
02/25/2016 22:45,2,0.000,ALERT,213.06,302.37,59.986,1456458303,"201051344000469","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,314460.7,314460.7,19415,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456458311,190517.00
02/25/2016 22:45,2,0.000,ALERT,211.48,299.97,59.981,1456458303,"201051344000646","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,319818.0,319818.0,23944,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458312,190518.00
02/25/2016 22:45,2,0.000,ALERT,211.03,299.37,59.954,1456458303,"274151322000052","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,601542.1,601542.1,12881,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458314,190519.00
02/25/2016 22:45,2,0.000,ALERT,211.70,299.97,59.975,1456458303,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,324831.2,324831.2,23951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458316,190520.00
02/25/2016 22:45,2,0.000,ALERT,211.48,299.67,59.981,1456458303,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,323738.0,323738.0,23728,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458318,190521.00
02/25/2016 22:45,2,0.000,ALERT,212.16,300.87,59.970,1456458303,"201051344000582","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,317290.1,317290.1,23929,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458320,190522.00
02/25/2016 22:45,2,0.000,ALERT,211.25,299.67,59.986,1456458303,"201051344000955","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,327891.8,327891.8,23863,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458322,190523.00
02/25/2016 22:45,2,0.000,ALERT,211.48,298.17,59.981,1456458303,"274151322000094","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,483894.6,483894.6,13353,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458324,190524.00
02/25/2016 22:45,2,0.000,ALERT,212.83,302.98,59.991,1456458303,"201051344000579","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,328552.1,328552.1,19349,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456458326,190525.00
02/25/2016 22:45,2,0.000,ALERT,211.25,299.97,59.981,1456458303,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,325308.4,325308.4,23883,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458327,190526.00
02/25/2016 22:45,2,0.000,ALERT,211.70,299.67,59.986,1456458303,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,327461.7,327461.7,23879,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456458329,190527.00
02/25/2016 22:45,2,0.000,ALERT,211.93,299.37,59.996,1456458303,"201051344000417","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,321319.4,321319.4,24033,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458331,190528.00
02/25/2016 22:45,2,0.000,ALERT,211.70,299.67,59.981,1456458303,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,595699.0,595699.0,12922,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458333,190529.00
02/25/2016 22:45,2,0.000,ALERT,212.16,298.77,59.996,1456458303,"274151322000076","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,633886.5,633886.5,12921,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456458335,190530.00
02/25/2016 22:45,2,0.000,ALERT,212.83,302.98,59.986,1456458303,"201051344000868","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,313406.5,313406.5,19145,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458336,190531.00
02/25/2016 22:45,2,0.000,ALERT,211.70,300.27,59.986,1456458303,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,627173.1,627173.1,12809,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458338,190532.00
02/25/2016 22:45,2,0.000,ALERT,212.61,302.07,59.991,1456458303,"201051344000988","219011344069620",0.00,-1.50,0,297.57,305.08,0.0,0.0,0.000,311604.2,311604.2,19423,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458340,190533.00
02/25/2016 22:45,2,0.000,ALERT,211.48,299.07,60.002,1456458303,"201051344001025","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,325000.1,325000.1,23941,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458342,190534.00
02/25/2016 22:45,2,0.000,ALERT,212.83,302.37,59.996,1456458303,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,322131.3,322131.3,19333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458344,190535.00
02/25/2016 22:45,2,0.000,ALERT,213.29,301.77,60.028,1456458303,"201051344000853","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,320346.4,320346.4,18961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458346,190536.00
02/25/2016 22:45,2,0.000,ALERT,212.16,299.97,59.991,1456458303,"201051344000685","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,327256.5,327256.5,23750,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458347,190537.00
02/25/2016 22:45,2,0.000,ALERT,211.70,299.37,59.986,1456458303,"201051344000917","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,324617.4,324617.4,23749,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456458349,190538.00
02/25/2016 22:45,2,0.000,ALERT,211.93,299.97,59.954,1456458303,"201051344001145","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,329718.0,329718.0,23607,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458351,190539.00
02/25/2016 22:45,2,0.000,ALERT,211.70,299.37,59.991,1456458303,"201051344000651","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,321340.9,321340.9,23980,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458353,190540.00
02/25/2016 22:45,2,0.000,ALERT,211.25,299.07,60.007,1456458303,"274151322000088","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,578402.9,578402.9,12623,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456458355,190541.00
02/25/2016 22:45,2,0.000,ALERT,212.38,299.07,60.002,1456458303,"274151322000068","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,483844.1,483844.1,13530,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458357,190542.00
02/25/2016 22:45,2,0.000,ALERT,211.25,299.97,59.986,1456458303,"201051344001135","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,317994.7,317994.7,23950,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458358,190543.00
02/25/2016 22:45,2,0.000,ALERT,212.38,302.68,60.002,1456458303,"201051344000594","219011344069620",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,324127.5,324127.5,19361,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458360,190544.00
02/25/2016 22:45,2,0.000,ALERT,211.70,299.67,59.970,1456458303,"201051344001203","219011344069620",0.00,-2.50,0,297.57,304.18,0.0,0.0,0.000,324308.9,324308.9,23927,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458362,190545.00
02/25/2016 22:45,2,0.000,ALERT,211.25,298.77,59.991,1456458303,"274151322000054","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,590970.1,590970.1,12654,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458364,190546.00
02/25/2016 22:45,2,0.000,ALERT,213.06,302.07,60.028,1456458303,"201051344000867","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,312762.8,312762.8,19391,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458366,190547.00
02/25/2016 22:45,2,0.000,ALERT,211.70,299.97,60.034,1456458303,"201051344001093","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,323044.8,323044.8,23809,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458367,190548.00
02/25/2016 22:45,2,0.000,ALERT,212.83,302.37,59.949,1456458303,"201051344000900","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,329294.0,329294.0,18803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458369,190549.00
02/25/2016 22:45,2,0.000,ALERT,213.06,301.77,60.007,1456458303,"201051344000648","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,321229.0,321229.0,19070,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458371,190550.00
02/25/2016 22:45,2,0.000,ALERT,212.83,302.68,59.991,1456458303,"201051344000569","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,330135.5,330135.5,18750,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456458373,190551.00
02/25/2016 22:45,2,0.000,ALERT,212.83,302.37,59.996,1456458303,"201051344000983","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,321901.8,321901.8,19194,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456458374,190552.00
02/25/2016 22:45,2,0.000,ALERT,213.06,302.37,59.991,1456458303,"201051344001158","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,317539.1,317539.1,19403,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456458376,190553.00
02/25/2016 22:45,2,0.000,ALERT,213.29,302.98,59.991,1456458303,"201051344000576","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,322993.6,322993.6,18868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458378,190554.00
02/25/2016 22:45,2,0.000,ALERT,211.70,298.77,59.986,1456458303,"274151322000087","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,566132.6,566132.6,12698,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456458380,190555.00
02/25/2016 23:00,2,0.000,ALERT,213.74,303.28,59.944,1456459203,"201051344000645","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,322021.8,322021.8,19014,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459205,190556.00
02/25/2016 23:00,2,0.000,ALERT,212.38,300.27,59.986,1456459203,"274151322000085","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,593848.6,593848.6,12673,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459207,190557.00
02/25/2016 23:00,2,0.000,ALERT,213.96,302.98,59.986,1456459203,"201051344000633","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,313640.9,313640.9,19424,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459209,190558.00
02/25/2016 23:00,2,0.000,ALERT,213.51,303.28,59.986,1456459203,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,314460.7,314460.7,19417,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459211,190559.00
02/25/2016 23:00,2,0.000,ALERT,212.38,300.87,59.991,1456459203,"201051344000646","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,319818.0,319818.0,23946,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456459212,190560.00
02/25/2016 23:00,2,0.000,ALERT,211.93,301.17,59.986,1456459203,"274151322000052","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,601542.1,601542.1,12883,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459214,190561.00
02/25/2016 23:00,2,0.000,ALERT,212.61,301.17,60.012,1456459203,"201051344000585","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,324831.2,324831.2,23953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459216,190562.00
02/25/2016 23:00,2,0.000,ALERT,212.61,301.17,60.002,1456459203,"201051344001230","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,323738.0,323738.0,23730,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459218,190563.00
02/25/2016 23:00,2,0.000,ALERT,213.06,301.77,60.012,1456459203,"201051344000582","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,317290.1,317290.1,23931,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459220,190564.00
02/25/2016 23:00,2,0.000,ALERT,212.16,300.87,60.012,1456459203,"201051344000955","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,327891.8,327891.8,23865,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459222,190565.00
02/25/2016 23:00,2,0.000,ALERT,212.38,300.27,59.959,1456459203,"274151322000094","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,483894.6,483894.6,13355,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459224,190566.00
02/25/2016 23:00,2,0.000,ALERT,213.29,303.88,60.007,1456459203,"201051344000579","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,328552.1,328552.1,19351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459225,190567.00
02/25/2016 23:00,2,0.000,ALERT,212.38,301.17,59.996,1456459203,"201051344000890","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,325308.4,325308.4,23885,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459227,190568.00
02/25/2016 23:00,2,0.000,ALERT,212.61,300.87,60.012,1456459203,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,327461.7,327461.7,23881,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456459229,190569.00
02/25/2016 23:00,2,0.000,ALERT,212.83,300.57,60.007,1456459203,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,321319.4,321319.4,24035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459231,190570.00
02/25/2016 23:00,2,0.000,ALERT,212.38,301.47,59.981,1456459203,"274151322000083","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,595699.0,595699.0,12924,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459233,190571.00
02/25/2016 23:00,2,0.000,ALERT,213.06,300.57,59.996,1456459203,"274151322000076","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,633886.5,633886.5,12923,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459234,190572.00
02/25/2016 23:00,2,0.000,ALERT,213.51,304.18,60.002,1456459203,"201051344000868","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,313406.5,313406.5,19147,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456459236,190573.00
02/25/2016 23:00,2,0.000,ALERT,212.38,301.77,60.007,1456459203,"274151322000095","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,627173.1,627173.1,12811,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459238,190574.00
02/25/2016 23:00,2,0.000,ALERT,213.29,303.28,59.996,1456459203,"201051344000988","219011344069620",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,311604.2,311604.2,19425,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459240,190575.00
02/25/2016 23:00,2,0.000,ALERT,212.38,300.27,60.018,1456459203,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,325000.1,325000.1,23943,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459242,190576.00
02/25/2016 23:00,2,0.000,ALERT,213.29,303.28,60.034,1456459203,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,322131.3,322131.3,19335,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456459244,190577.00
02/25/2016 23:00,2,0.000,ALERT,213.96,303.28,60.002,1456459203,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,320346.4,320346.4,18963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459246,190578.00
02/25/2016 23:00,2,0.000,ALERT,213.06,301.17,59.970,1456459203,"201051344000685","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,327256.5,327256.5,23752,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459247,190579.00
02/25/2016 23:00,2,0.000,ALERT,212.83,300.57,59.996,1456459203,"201051344000917","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,324617.4,324617.4,23751,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459249,190580.00
02/25/2016 23:00,2,0.000,ALERT,212.83,301.47,60.007,1456459203,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,329718.0,329718.0,23609,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459251,190581.00
02/25/2016 23:00,2,0.000,ALERT,212.61,300.57,59.996,1456459203,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,321340.9,321340.9,23982,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459253,190582.00
02/25/2016 23:00,2,0.000,ALERT,212.16,300.87,59.986,1456459203,"274151322000088","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,578402.9,578402.9,12625,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459255,190583.00
02/25/2016 23:00,2,0.000,ALERT,213.29,299.67,60.002,1456459203,"274151322000068","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,483844.1,483844.1,13532,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459257,190584.00
02/25/2016 23:00,2,0.000,ALERT,212.38,300.87,59.991,1456459203,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,317994.7,317994.7,23952,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459258,190585.00
02/25/2016 23:00,2,0.000,ALERT,213.06,303.88,59.996,1456459203,"201051344000594","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,324127.5,324127.5,19363,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459260,190586.00
02/25/2016 23:00,2,0.000,ALERT,212.83,300.87,59.991,1456459203,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,324308.9,324308.9,23929,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459262,190587.00
02/25/2016 23:00,2,0.000,ALERT,212.38,301.17,59.986,1456459203,"274151322000054","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,590970.1,590970.1,12656,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459264,190588.00
