ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/25/2016 23:00,2,0.000,ALERT,213.74,303.28,60.034,1456459203,"201051344000867","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,312762.8,312762.8,19393,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459266,190589.00
02/25/2016 23:00,2,0.000,ALERT,212.61,301.17,59.986,1456459203,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,323044.8,323044.8,23811,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459267,190590.00
02/25/2016 23:00,2,0.000,ALERT,213.29,303.58,59.986,1456459203,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,329294.0,329294.0,18805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459269,190591.00
02/25/2016 23:00,2,0.000,ALERT,213.51,302.68,59.991,1456459203,"201051344000648","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,321229.0,321229.0,19072,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459271,190592.00
02/25/2016 23:00,2,0.000,ALERT,213.51,304.18,59.986,1456459203,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,330135.5,330135.5,18752,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459273,190593.00
02/25/2016 23:00,2,0.000,ALERT,213.51,303.88,59.981,1456459203,"201051344000983","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,321901.8,321901.8,19196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459275,190594.00
02/25/2016 23:00,2,0.000,ALERT,213.51,303.58,59.965,1456459203,"201051344001158","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,317539.1,317539.1,19405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456459276,190595.00
02/25/2016 23:00,2,0.000,ALERT,213.96,304.18,59.996,1456459203,"201051344000576","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,322993.6,322993.6,18870,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459278,190596.00
02/25/2016 23:00,2,0.000,ALERT,212.61,299.97,59.996,1456459203,"274151322000087","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,566132.6,566132.6,12700,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456459280,190597.00
02/25/2016 23:15,2,0.000,ALERT,213.74,303.28,59.970,1456460103,"201051344000645","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,322021.8,322021.8,19016,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460105,190598.00
02/25/2016 23:15,2,0.000,ALERT,212.38,300.27,59.959,1456460103,"274151322000085","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,593848.6,593848.6,12675,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460107,190599.00
02/25/2016 23:15,2,0.000,ALERT,213.96,303.28,59.965,1456460103,"201051344000633","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,313640.9,313640.9,19426,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460109,190600.00
02/25/2016 23:15,2,0.000,ALERT,213.51,303.28,59.954,1456460103,"201051344000469","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,314460.7,314460.7,19419,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460111,190601.00
02/25/2016 23:15,2,0.000,ALERT,212.16,301.17,59.965,1456460103,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,319818.0,319818.0,23948,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460113,190602.00
02/25/2016 23:15,2,0.000,ALERT,211.93,300.27,59.954,1456460103,"274151322000052","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,601542.1,601542.1,12885,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460114,190603.00
02/25/2016 23:15,2,0.000,ALERT,212.38,300.87,59.959,1456460103,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,324831.2,324831.2,23955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460116,190604.00
02/25/2016 23:15,2,0.000,ALERT,212.38,301.17,60.002,1456460103,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,323738.0,323738.0,23732,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460118,190605.00
02/25/2016 23:15,2,0.000,ALERT,212.83,301.77,59.959,1456460103,"201051344000582","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,317290.1,317290.1,23933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460120,190606.00
02/25/2016 23:15,2,0.000,ALERT,211.93,300.87,59.922,1456460103,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,327891.8,327891.8,23867,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460122,190607.00
02/25/2016 23:15,2,0.000,ALERT,212.16,299.67,59.954,1456460103,"274151322000094","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,483894.6,483894.6,13357,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460124,190608.00
02/25/2016 23:15,2,0.000,ALERT,213.29,303.88,59.996,1456460103,"201051344000579","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,328552.1,328552.1,19353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460126,190609.00
02/25/2016 23:15,2,0.000,ALERT,212.16,301.17,59.959,1456460103,"201051344000890","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,325308.4,325308.4,23887,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460128,190610.00
02/25/2016 23:15,2,0.000,ALERT,212.38,300.87,59.959,1456460103,"201051344000438","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,327461.7,327461.7,23883,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460129,190611.00
02/25/2016 23:15,2,0.000,ALERT,212.61,300.27,59.922,1456460103,"201051344000417","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,321319.4,321319.4,24037,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460131,190612.00
02/25/2016 23:15,2,0.000,ALERT,212.38,300.57,59.970,1456460103,"274151322000083","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,595699.0,595699.0,12926,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460133,190613.00
02/25/2016 23:15,2,0.000,ALERT,213.06,301.17,59.991,1456460103,"274151322000076","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,633886.5,633886.5,12925,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460135,190614.00
02/25/2016 23:15,2,0.000,ALERT,213.29,304.18,59.959,1456460103,"201051344000868","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,313406.5,313406.5,19149,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460137,190615.00
02/25/2016 23:15,2,0.000,ALERT,212.38,301.17,59.949,1456460103,"274151322000095","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,627173.1,627173.1,12813,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460138,190616.00
02/25/2016 23:15,2,0.000,ALERT,213.06,302.98,59.959,1456460103,"201051344000988","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,311604.2,311604.2,19427,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460140,190617.00
02/25/2016 23:15,2,0.000,ALERT,212.16,300.27,59.954,1456460103,"201051344001025","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,325000.1,325000.1,23945,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460142,190618.00
02/25/2016 23:15,2,0.000,ALERT,213.29,303.28,59.917,1456460103,"201051344000458","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,322131.3,322131.3,19337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460144,190619.00
02/25/2016 23:15,2,0.000,ALERT,213.74,302.98,59.959,1456460103,"201051344000853","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,320346.4,320346.4,18965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460146,190620.00
02/25/2016 23:15,2,0.000,ALERT,212.61,301.17,59.975,1456460103,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,327256.5,327256.5,23754,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460147,190621.00
02/25/2016 23:15,2,0.000,ALERT,212.61,300.57,59.944,1456460103,"201051344000917","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,324617.4,324617.4,23753,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460149,190622.00
02/25/2016 23:15,2,0.000,ALERT,212.61,301.17,59.981,1456460103,"201051344001145","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,329718.0,329718.0,23611,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460151,190623.00
02/25/2016 23:15,2,0.000,ALERT,212.38,300.27,59.907,1456460103,"201051344000651","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,321340.9,321340.9,23984,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460153,190624.00
02/25/2016 23:15,2,0.000,ALERT,211.93,299.97,59.944,1456460103,"274151322000088","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,578402.9,578402.9,12627,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460155,190625.00
02/25/2016 23:15,2,0.000,ALERT,213.06,299.97,59.944,1456460103,"274151322000068","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,483844.1,483844.1,13534,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460157,190626.00
02/25/2016 23:15,2,0.000,ALERT,211.93,300.87,59.959,1456460103,"201051344001135","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,317994.7,317994.7,23954,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460158,190627.00
02/25/2016 23:15,2,0.000,ALERT,213.06,303.88,59.922,1456460103,"201051344000594","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,324127.5,324127.5,19365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460160,190628.00
02/25/2016 23:15,2,0.000,ALERT,212.38,300.57,59.944,1456460103,"201051344001203","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,324308.9,324308.9,23931,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460162,190629.00
02/25/2016 23:15,2,0.000,ALERT,211.93,300.87,59.933,1456460103,"274151322000054","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,590970.1,590970.1,12658,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460164,190630.00
02/25/2016 23:15,2,0.000,ALERT,213.51,302.68,59.938,1456460103,"201051344000867","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,312762.8,312762.8,19395,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460166,190631.00
02/25/2016 23:15,2,0.000,ALERT,212.16,300.87,59.944,1456460103,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,323044.8,323044.8,23813,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460167,190632.00
02/25/2016 23:15,2,0.000,ALERT,213.29,302.98,59.944,1456460103,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,329294.0,329294.0,18807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460169,190633.00
02/25/2016 23:15,2,0.000,ALERT,213.29,302.07,59.944,1456460103,"201051344000648","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,321229.0,321229.0,19074,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460171,190634.00
02/25/2016 23:15,2,0.000,ALERT,213.29,303.88,59.949,1456460103,"201051344000569","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,330135.5,330135.5,18754,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460173,190635.00
02/25/2016 23:15,2,0.000,ALERT,213.29,303.28,59.907,1456460103,"201051344000983","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,321901.8,321901.8,19198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460175,190636.00
02/25/2016 23:15,2,0.000,ALERT,213.51,302.98,59.996,1456460103,"201051344001158","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,317539.1,317539.1,19407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460177,190637.00
02/25/2016 23:15,2,0.000,ALERT,213.96,303.58,59.970,1456460103,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,322993.6,322993.6,18872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456460178,190638.00
02/25/2016 23:15,2,0.000,ALERT,212.16,299.67,59.944,1456460103,"274151322000087","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,566132.6,566132.6,12702,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456460180,190639.00
02/25/2016 23:30,2,0.000,ALERT,214.41,304.48,60.018,1456461003,"201051344000645","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,322021.8,322021.8,19018,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461005,190640.00
02/25/2016 23:30,2,0.000,ALERT,212.61,300.87,59.981,1456461003,"274151322000085","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,593848.6,593848.6,12677,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461007,190641.00
02/25/2016 23:30,2,0.000,ALERT,214.41,304.18,59.991,1456461003,"201051344000633","219011344069620",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,313640.9,313640.9,19428,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461008,190642.00
02/25/2016 23:30,2,0.000,ALERT,213.96,304.48,60.028,1456461003,"201051344000469","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,314460.7,314460.7,19421,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461010,190643.00
02/25/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1456461003,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,319818.0,319818.0,23950,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461012,190644.00
02/25/2016 23:30,2,0.000,ALERT,212.38,301.47,59.981,1456461003,"274151322000052","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,601542.1,601542.1,12887,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461014,190645.00
02/25/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1456461003,"201051344000585","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,324831.2,324831.2,23957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461016,190646.00
02/25/2016 23:30,2,0.000,ALERT,213.06,302.37,59.996,1456461003,"201051344001230","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,323738.0,323738.0,23734,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461018,190647.00
02/25/2016 23:30,2,0.000,ALERT,213.51,302.68,59.991,1456461003,"201051344000582","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,317290.1,317290.1,23935,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461020,190648.00
02/25/2016 23:30,2,0.000,ALERT,212.61,301.77,59.996,1456461003,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,327891.8,327891.8,23869,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461021,190649.00
02/25/2016 23:30,2,0.000,ALERT,212.61,300.57,59.991,1456461003,"274151322000094","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,483894.6,483894.6,13359,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461023,190650.00
02/25/2016 23:30,2,0.000,ALERT,213.96,305.08,59.996,1456461003,"201051344000579","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,328552.1,328552.1,19355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461025,190651.00
02/25/2016 23:30,2,0.000,ALERT,212.83,302.37,60.002,1456461003,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,325308.4,325308.4,23889,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461027,190652.00
02/25/2016 23:30,2,0.000,ALERT,213.06,301.77,60.028,1456461003,"201051344000438","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,327461.7,327461.7,23885,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461029,190653.00
02/25/2016 23:30,2,0.000,ALERT,213.29,301.47,59.996,1456461003,"201051344000417","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,321319.4,321319.4,24039,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461030,190654.00
02/25/2016 23:30,2,0.000,ALERT,212.16,300.57,59.954,1456461003,"274151322000083","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,595699.0,595699.0,12928,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461032,190655.00
02/25/2016 23:30,2,0.000,ALERT,211.93,299.07,59.970,1456461003,"274151322000076","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,633886.5,633886.5,12927,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461034,190656.00
02/25/2016 23:30,2,0.000,ALERT,212.61,302.98,59.959,1456461003,"201051344000868","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,313406.5,313406.5,19151,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461036,190657.00
02/25/2016 23:30,2,0.000,ALERT,211.25,300.27,60.007,1456461003,"274151322000095","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,627173.1,627173.1,12815,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461038,190658.00
02/25/2016 23:30,2,0.000,ALERT,212.16,301.77,59.991,1456461003,"201051344000988","219011344069620",0.00,-1.50,0,298.17,305.08,0.0,0.0,0.000,311604.2,311604.2,19429,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461040,190659.00
02/25/2016 23:30,2,0.000,ALERT,211.48,298.77,59.981,1456461003,"201051344001025","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,325000.1,325000.1,23947,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461042,190660.00
02/25/2016 23:30,2,0.000,ALERT,212.38,302.07,59.991,1456461003,"201051344000458","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,322131.3,322131.3,19339,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461044,190661.00
02/25/2016 23:30,2,0.000,ALERT,213.06,302.07,60.002,1456461003,"201051344000853","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,320346.4,320346.4,18967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461045,190662.00
02/25/2016 23:30,2,0.000,ALERT,211.93,299.97,59.970,1456461003,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,327256.5,327256.5,23756,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461047,190663.00
02/25/2016 23:30,2,0.000,ALERT,211.93,299.37,59.991,1456461003,"201051344000917","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,324617.4,324617.4,23755,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461049,190664.00
02/25/2016 23:30,2,0.000,ALERT,211.93,300.27,59.944,1456461003,"201051344001145","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,329718.0,329718.0,23613,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461051,190665.00
02/25/2016 23:30,2,0.000,ALERT,211.93,299.37,59.975,1456461003,"201051344000651","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,321340.9,321340.9,23986,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461053,190666.00
02/25/2016 23:30,2,0.000,ALERT,211.03,299.07,59.986,1456461003,"274151322000088","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,578402.9,578402.9,12629,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461054,190667.00
02/25/2016 23:30,2,0.000,ALERT,212.16,298.47,60.018,1456461003,"274151322000068","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,483844.1,483844.1,13536,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461056,190668.00
02/25/2016 23:30,2,0.000,ALERT,211.48,299.67,59.986,1456461003,"201051344001135","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,317994.7,317994.7,23956,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461058,190669.00
02/25/2016 23:30,2,0.000,ALERT,212.16,302.68,60.039,1456461003,"201051344000594","219011344069620",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,324127.5,324127.5,19367,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461060,190670.00
02/25/2016 23:30,2,0.000,ALERT,211.70,299.37,59.981,1456461003,"201051344001203","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,324308.9,324308.9,23933,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461062,190671.00
02/25/2016 23:30,2,0.000,ALERT,210.80,298.47,59.981,1456461003,"274151322000054","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,590970.1,590970.1,12660,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461063,190672.00
02/25/2016 23:30,2,0.000,ALERT,212.83,301.77,59.986,1456461003,"201051344000867","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,312762.8,312762.8,19397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461065,190673.00
02/25/2016 23:30,2,0.000,ALERT,211.70,299.97,59.975,1456461003,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,323044.8,323044.8,23815,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461067,190674.00
02/25/2016 23:30,2,0.000,ALERT,212.38,302.07,60.007,1456461003,"201051344000900","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,329294.0,329294.0,18809,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461069,190675.00
02/25/2016 23:30,2,0.000,ALERT,212.61,301.47,59.991,1456461003,"201051344000648","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,321229.0,321229.0,19076,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461071,190676.00
02/25/2016 23:30,2,0.000,ALERT,212.61,302.68,59.975,1456461003,"201051344000569","219011344069620",0.00,-1.50,0,301.17,306.58,0.0,0.0,0.000,330135.5,330135.5,18756,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461072,190677.00
02/25/2016 23:30,2,0.000,ALERT,212.38,302.07,59.970,1456461003,"201051344000983","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,321901.8,321901.8,19200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461074,190678.00
02/25/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1456461003,"201051344001158","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,317539.1,317539.1,19409,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461076,190679.00
02/25/2016 23:30,2,0.000,ALERT,212.83,302.37,59.991,1456461003,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.98,0.0,0.0,0.000,322993.6,322993.6,18874,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461078,190680.00
02/25/2016 23:30,2,0.000,ALERT,211.70,298.77,59.986,1456461003,"274151322000087","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,566132.6,566132.6,12704,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461080,190681.00
02/25/2016 23:45,2,0.000,ALERT,212.83,301.77,59.981,1456461903,"201051344000645","219011344069620",0.00,-1.00,0,299.67,306.28,0.0,0.0,0.000,322021.8,322021.8,19020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461905,190682.00
02/25/2016 23:45,2,0.000,ALERT,211.48,299.07,59.986,1456461903,"274151322000085","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,593848.6,593848.6,12679,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461907,190683.00
02/25/2016 23:45,2,0.000,ALERT,213.06,301.77,59.970,1456461903,"201051344000633","219011344069620",0.00,-2.50,0,298.17,305.38,0.0,0.0,0.000,313640.9,313640.9,19430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461909,190684.00
02/25/2016 23:45,2,0.000,ALERT,212.61,302.07,59.970,1456461903,"201051344000469","219011344069620",0.00,-2.50,0,299.07,305.68,0.0,0.0,0.000,314460.7,314460.7,19423,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461910,190685.00
02/25/2016 23:45,2,0.000,ALERT,211.25,299.97,59.970,1456461903,"201051344000646","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,319818.0,319818.0,23952,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461912,190686.00
02/25/2016 23:45,2,0.000,ALERT,211.03,300.27,59.965,1456461903,"274151322000052","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,601542.1,601542.1,12889,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461914,190687.00
02/25/2016 23:45,2,0.000,ALERT,211.48,300.27,60.002,1456461903,"201051344000585","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,324831.2,324831.2,23959,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461916,190688.00
02/25/2016 23:45,2,0.000,ALERT,211.48,300.57,59.975,1456461903,"201051344001230","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,323738.0,323738.0,23736,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461918,190689.00
02/25/2016 23:45,2,0.000,ALERT,211.93,300.87,59.965,1456461903,"201051344000582","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,317290.1,317290.1,23937,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461920,190690.00
02/25/2016 23:45,2,0.000,ALERT,211.03,299.67,59.975,1456461903,"201051344000955","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,327891.8,327891.8,23871,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461921,190691.00
02/25/2016 23:45,2,0.000,ALERT,211.25,298.77,59.970,1456461903,"274151322000094","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,483894.6,483894.6,13361,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461923,190692.00
02/25/2016 23:45,2,0.000,ALERT,212.61,302.68,59.970,1456461903,"201051344000579","219011344069620",0.00,-2.00,0,300.27,306.58,0.0,0.0,0.000,328552.1,328552.1,19357,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461925,190693.00
02/25/2016 23:45,2,0.000,ALERT,211.25,300.27,59.975,1456461903,"201051344000890","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,325308.4,325308.4,23891,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461927,190694.00
02/25/2016 23:45,2,0.000,ALERT,211.48,299.97,59.975,1456461903,"201051344000438","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,327461.7,327461.7,23887,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461929,190695.00
02/25/2016 23:45,2,0.000,ALERT,211.48,299.37,59.975,1456461903,"201051344000417","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,321319.4,321319.4,24041,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461931,190696.00
02/25/2016 23:45,2,0.000,ALERT,211.48,299.67,59.970,1456461903,"274151322000083","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,595699.0,595699.0,12930,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461933,190697.00
02/25/2016 23:45,2,0.000,ALERT,211.93,299.67,59.975,1456461903,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,633886.5,633886.5,12929,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461935,190698.00
02/25/2016 23:45,2,0.000,ALERT,212.61,302.98,59.986,1456461903,"201051344000868","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,313406.5,313406.5,19153,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461936,190699.00
02/25/2016 23:45,2,0.000,ALERT,211.48,299.97,59.975,1456461903,"274151322000095","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,627173.1,627173.1,12817,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461938,190700.00
02/25/2016 23:45,2,0.000,ALERT,212.38,302.07,59.949,1456461903,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,311604.2,311604.2,19431,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461940,190701.00
02/25/2016 23:45,2,0.000,ALERT,211.25,299.07,59.954,1456461903,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,325000.1,325000.1,23949,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461942,190702.00
02/25/2016 23:45,2,0.000,ALERT,212.38,302.37,59.991,1456461903,"201051344000458","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,322131.3,322131.3,19341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461944,190703.00
02/25/2016 23:45,2,0.000,ALERT,212.83,301.77,59.991,1456461903,"201051344000853","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,320346.4,320346.4,18969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461945,190704.00
02/25/2016 23:45,2,0.000,ALERT,211.70,299.97,60.012,1456461903,"201051344000685","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,327256.5,327256.5,23758,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461947,190705.00
02/25/2016 23:45,2,0.000,ALERT,211.70,299.67,59.991,1456461903,"201051344000917","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,324617.4,324617.4,23757,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461949,190706.00
02/25/2016 23:45,2,0.000,ALERT,211.70,299.97,59.986,1456461903,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,329718.0,329718.0,23615,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461951,190707.00
02/25/2016 23:45,2,0.000,ALERT,211.48,299.67,60.028,1456461903,"201051344000651","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,321340.9,321340.9,23988,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461952,190708.00
02/25/2016 23:45,2,0.000,ALERT,211.03,298.47,59.970,1456461903,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,578402.9,578402.9,12631,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461954,190709.00
02/25/2016 23:45,2,0.000,ALERT,212.16,298.17,59.986,1456461903,"274151322000068","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,483844.1,483844.1,13538,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461956,190710.00
02/25/2016 23:45,2,0.000,ALERT,211.25,300.27,59.996,1456461903,"201051344001135","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,317994.7,317994.7,23958,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461958,190711.00
02/25/2016 23:45,2,0.000,ALERT,212.16,302.68,59.986,1456461903,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,324127.5,324127.5,19369,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461960,190712.00
02/25/2016 23:45,2,0.000,ALERT,211.48,299.67,59.996,1456461903,"201051344001203","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,324308.9,324308.9,23935,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461961,190713.00
02/25/2016 23:45,2,0.000,ALERT,211.25,299.07,60.007,1456461903,"274151322000054","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,590970.1,590970.1,12662,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461963,190714.00
02/25/2016 23:45,2,0.000,ALERT,212.83,301.77,59.986,1456461903,"201051344000867","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,312762.8,312762.8,19399,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461965,190715.00
02/25/2016 23:45,2,0.000,ALERT,211.48,299.97,59.991,1456461903,"201051344001093","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,323044.8,323044.8,23817,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461967,190716.00
02/25/2016 23:45,2,0.000,ALERT,212.38,302.07,59.991,1456461903,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,329294.0,329294.0,18811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461969,190717.00
02/25/2016 23:45,2,0.000,ALERT,212.61,301.47,59.991,1456461903,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,321229.0,321229.0,19078,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461971,190718.00
02/25/2016 23:45,2,0.000,ALERT,212.61,302.98,59.949,1456461903,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,330135.5,330135.5,18758,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461972,190719.00
02/25/2016 23:45,2,0.000,ALERT,212.61,302.37,59.991,1456461903,"201051344000983","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,321901.8,321901.8,19202,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461974,190720.00
02/25/2016 23:45,2,0.000,ALERT,212.61,302.07,59.991,1456461903,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,317539.1,317539.1,19411,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461976,190721.00
02/25/2016 23:45,2,0.000,ALERT,213.29,303.58,59.996,1456461903,"201051344000576","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,322993.6,322993.6,18876,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1456461978,190722.00
02/25/2016 23:45,2,0.000,ALERT,211.48,298.77,59.991,1456461903,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,566132.6,566132.6,12706,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1456461980,190723.00
